Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.45,-8.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.5,-8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.5,-8.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.5,-8.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.5,-8.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.5,-8.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.4,-8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.8,-9.75,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,1,7,15,36.5,3.5,1.95,-9.6,3.0,0.0,0.0
2018,1,1,7,30,73.0,7.0,2.2,-9.3,6.0,0.0,0.0
2018,1,1,7,45,244.5,17.5,2.45,-9.0,33.0,86.8,0.0
2018,1,1,8,0,416.0,28.0,2.7,-8.7,60.0,183.51,122.59
2018,1,1,8,15,534.0,34.5,2.85,-8.3,103.5,250.08,204.49
2018,1,1,8,30,652.0,41.0,3.0,-7.9,147.0,328.1,279.27
2018,1,1,8,45,713.5,46.0,3.2,-7.45,192.5,386.58,335.82
2018,1,1,9,0,775.0,51.0,3.4,-7.0,238.0,447.53,392.89
2018,1,1,9,15,812.5,54.5,3.4,-6.65,280.5,496.36,437.75
2018,1,1,9,30,850.0,58.0,3.4,-6.3,323.0,545.1,481.0
2018,1,1,9,45,875.0,60.0,3.4,-5.9,361.0,584.41,514.93
2018,1,1,10,0,900.0,62.0,3.4,-5.5,399.0,618.42,543.59
2018,1,1,10,15,917.0,64.0,3.3,-5.2,431.5,649.28,568.56
2018,1,1,10,30,934.0,66.0,3.2,-4.9,464.0,677.74,590.89
2018,1,1,10,45,945.0,68.0,3.15,-4.6,489.5,699.65,607.59
2018,1,1,11,0,956.0,70.0,3.1,-4.3,515.0,718.53,621.17
2018,1,1,11,15,963.0,70.5,3.05,-4.05,533.0,729.82,628.54
2018,1,1,11,30,970.0,71.0,3.0,-3.8,551.0,737.77,633.37
2018,1,1,11,45,973.0,72.5,2.95,-3.55,561.5,740.74,634.38
2018,1,1,12,0,976.0,74.0,2.9,-3.3,572.0,740.2,632.79
2018,1,1,12,15,976.5,74.0,2.9,-3.15,574.0,732.8,626.46
2018,1,1,12,30,977.0,74.0,2.9,-3.0,576.0,721.96,617.2
2018,1,1,12,45,974.5,73.5,2.85,-2.85,570.0,705.23,602.64
2018,1,1,13,0,972.0,73.0,2.8,-2.7,564.0,685.26,585.36
2018,1,1,13,15,966.0,72.5,2.8,-2.65,550.0,660.05,564.09
2018,1,1,13,30,960.0,72.0,2.8,-2.6,536.0,631.96,540.15
2018,1,1,13,45,951.0,71.0,2.8,-2.55,514.5,598.98,511.77
2018,1,1,14,0,942.0,70.0,2.8,-2.5,493.0,563.63,480.83
2018,1,1,14,15,928.0,68.0,2.85,-2.55,464.0,522.64,444.83
2018,1,1,14,30,914.0,66.0,2.9,-2.6,435.0,480.07,406.52
2018,1,1,14,45,893.5,63.5,2.9,-2.65,400.0,433.51,363.71
2018,1,1,15,0,873.0,61.0,2.9,-2.7,365.0,385.61,318.68
2018,1,1,15,15,843.5,58.5,2.8,-2.95,325.0,334.58,270.18
2018,1,1,15,30,814.0,56.0,2.7,-3.2,285.0,284.42,221.67
2018,1,1,15,45,769.0,51.5,2.6,-3.45,241.0,229.92,169.75
2018,1,1,16,0,724.0,47.0,2.5,-3.7,197.0,178.51,121.5
2018,1,1,16,15,651.0,41.0,2.3,-4.3,152.5,125.46,75.82
2018,1,1,16,30,578.0,35.0,2.1,-4.9,108.0,79.22,40.74
2018,1,1,16,45,422.5,27.0,1.85,-5.5,69.0,36.0,15.11
2018,1,1,17,0,267.0,19.0,1.6,-6.1,30.0,18.68,0.0
2018,1,1,17,15,133.5,9.5,1.8,-6.3,15.0,9.34,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.05,-12.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,47.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,95.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,301.0,16.0,1.55,-11.95,35.0,101.27,0.0
2018,1,2,8,0,507.0,24.0,1.8,-11.4,64.0,205.04,136.99
2018,1,2,8,15,604.0,29.5,1.9,-10.85,106.5,271.24,222.46
2018,1,2,8,30,701.0,35.0,2.0,-10.3,149.0,341.76,291.51
2018,1,2,8,45,756.5,38.5,2.1,-9.8,193.5,394.61,343.39
2018,1,2,9,0,812.0,42.0,2.2,-9.3,238.0,451.79,397.12
2018,1,2,9,15,847.0,45.0,2.15,-8.75,280.5,499.53,440.43
2018,1,2,9,30,882.0,48.0,2.1,-8.2,323.0,547.18,481.91
2018,1,2,9,45,905.0,50.0,2.0,-7.7,361.0,586.11,514.43
2018,1,2,10,0,928.0,52.0,1.9,-7.2,399.0,623.44,544.42
2018,1,2,10,15,944.5,53.5,1.8,-6.65,431.5,654.19,567.92
2018,1,2,10,30,961.0,55.0,1.7,-6.1,464.0,682.45,588.65
2018,1,2,10,45,972.0,55.5,1.55,-5.55,489.5,703.18,601.87
2018,1,2,11,0,983.0,56.0,1.4,-5.0,515.0,720.82,611.94
2018,1,2,11,15,990.0,57.0,1.3,-4.55,533.5,733.12,618.45
2018,1,2,11,30,997.0,58.0,1.2,-4.1,552.0,741.97,622.33
2018,1,2,11,45,1000.5,58.0,1.1,-3.6,562.0,743.77,620.78
2018,1,2,12,0,1004.0,58.0,1.0,-3.1,572.0,741.99,616.7
2018,1,2,12,15,1005.0,58.0,0.9,-2.75,574.5,734.95,609.12
2018,1,2,12,30,1006.0,58.0,0.8,-2.4,577.0,724.34,599.06
2018,1,2,12,45,1004.0,58.0,0.7,-2.05,571.5,708.3,584.64
2018,1,2,13,0,1002.0,58.0,0.6,-1.7,566.0,688.88,567.15
2018,1,2,13,15,997.0,57.5,0.55,-1.4,552.0,663.83,546.11
2018,1,2,13,30,992.0,57.0,0.5,-1.1,538.0,635.76,522.54
2018,1,2,13,45,983.5,56.5,0.4,-0.85,517.0,602.9,494.38
2018,1,2,14,0,975.0,56.0,0.3,-0.6,496.0,567.53,463.9
2018,1,2,14,15,962.0,55.0,0.3,-0.55,467.5,527.15,430.37
2018,1,2,14,30,949.0,54.0,0.3,-0.5,439.0,485.0,394.49
2018,1,2,14,45,930.0,52.0,0.3,-0.45,404.0,437.81,353.55
2018,1,2,15,0,911.0,50.0,0.3,-0.4,369.0,389.86,310.75
2018,1,2,15,15,883.5,48.0,0.35,-0.75,329.0,338.68,264.86
2018,1,2,15,30,856.0,46.0,0.4,-1.1,289.0,288.07,218.18
2018,1,2,15,45,814.5,43.0,0.45,-1.4,245.5,234.09,168.36
2018,1,2,16,0,773.0,40.0,0.5,-1.7,202.0,182.68,121.17
2018,1,2,16,15,704.5,36.0,0.6,-2.25,157.5,129.12,75.64
2018,1,2,16,30,636.0,32.0,0.7,-2.8,113.0,82.26,40.45
2018,1,2,16,45,476.5,25.5,0.75,-3.3,72.5,36.96,14.6
2018,1,2,17,0,317.0,19.0,0.8,-3.8,32.0,18.68,0.0
2018,1,2,17,15,158.5,9.5,0.85,-4.05,16.0,9.34,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.0,2.0,0.7,-7.25,2.0,0.0,0.0
2018,1,3,7,30,22.0,4.0,0.8,-7.0,4.0,0.0,0.0
2018,1,3,7,45,11.0,13.0,0.85,-6.75,13.0,15.9,0.0
2018,1,3,8,0,0.0,22.0,0.9,-6.5,22.0,21.62,10.32
2018,1,3,8,15,0.0,36.5,1.0,-6.25,36.5,37.1,27.04
2018,1,3,8,30,0.0,51.0,1.1,-6.0,51.0,52.03,41.22
2018,1,3,8,45,7.0,68.0,1.2,-5.75,69.5,72.91,60.52
2018,1,3,9,0,14.0,85.0,1.3,-5.5,88.0,94.13,79.98
2018,1,3,9,15,173.0,97.5,1.25,-5.1,151.0,207.27,182.13
2018,1,3,9,30,332.0,110.0,1.2,-4.7,214.0,320.86,281.55
2018,1,3,9,45,297.0,124.0,1.1,-4.25,225.0,316.92,277.0
2018,1,3,10,0,262.0,138.0,1.0,-3.8,236.0,318.03,276.91
2018,1,3,10,15,192.0,155.5,1.0,-3.35,230.5,291.29,252.66
2018,1,3,10,30,122.0,173.0,1.0,-2.9,225.0,268.66,231.57
2018,1,3,10,45,125.5,181.5,1.0,-2.45,237.5,280.86,241.45
2018,1,3,11,0,129.0,190.0,1.0,-2.0,250.0,292.75,250.75
2018,1,3,11,15,97.5,180.5,0.85,-1.75,227.0,260.37,222.12
2018,1,3,11,30,66.0,171.0,0.7,-1.5,204.0,220.82,187.7
2018,1,3,11,45,60.5,191.5,0.55,-1.3,222.0,238.85,202.19
2018,1,3,12,0,55.0,212.0,0.4,-1.1,240.0,256.68,215.88
2018,1,3,12,15,38.0,200.5,0.35,-1.0,220.0,231.49,194.14
2018,1,3,12,30,21.0,189.0,0.3,-0.9,200.0,201.5,168.69
2018,1,3,12,45,14.0,177.0,0.25,-0.8,184.5,184.02,153.93
2018,1,3,13,0,7.0,165.0,0.2,-0.7,169.0,166.9,139.38
2018,1,3,13,15,3.5,131.5,0.3,-0.75,133.5,130.6,108.81
2018,1,3,13,30,0.0,98.0,0.4,-0.8,98.0,95.06,78.41
2018,1,3,13,45,0.0,77.0,0.45,-0.8,77.0,74.46,60.63
2018,1,3,14,0,0.0,56.0,0.5,-0.8,56.0,54.12,42.8
2018,1,3,14,15,0.0,52.5,0.55,-0.85,52.5,50.73,39.9
2018,1,3,14,30,0.0,49.0,0.6,-0.9,49.0,47.33,36.95
2018,1,3,14,45,0.0,48.5,0.6,-0.95,48.5,46.85,36.6
2018,1,3,15,0,0.0,48.0,0.6,-1.0,48.0,46.36,36.23
2018,1,3,15,15,0.0,42.5,0.6,-1.2,42.5,41.04,31.51
2018,1,3,15,30,0.0,37.0,0.6,-1.4,37.0,35.72,26.75
2018,1,3,15,45,0.0,29.5,0.55,-1.55,29.5,28.47,20.18
2018,1,3,16,0,0.0,22.0,0.5,-1.7,22.0,21.22,13.56
2018,1,3,16,15,0.0,18.0,0.5,-1.85,18.0,17.36,9.93
2018,1,3,16,30,0.0,14.0,0.5,-2.0,14.0,13.5,6.24
2018,1,3,16,45,0.0,9.5,0.55,-2.15,9.5,9.16,1.69
2018,1,3,17,0,0.0,5.0,0.6,-2.3,5.0,4.82,0.0
2018,1,3,17,15,0.0,2.5,0.6,-2.4,2.5,2.46,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-4.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-5.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.7,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.05,-7.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,-7.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.95,-8.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,15,30.0,3.5,2.1,-8.0,3.0,0.0,0.0
2018,1,4,7,30,60.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,226.5,18.5,3.3,-6.75,33.0,82.35,0.0
2018,1,4,8,0,393.0,30.0,3.9,-6.1,60.0,176.76,115.97
2018,1,4,8,15,499.5,37.5,4.25,-5.75,101.5,244.57,198.99
2018,1,4,8,30,606.0,45.0,4.6,-5.4,143.0,317.07,269.2
2018,1,4,8,45,669.0,49.5,4.9,-5.1,187.0,370.08,321.44
2018,1,4,9,0,732.0,54.0,5.2,-4.8,231.0,430.04,378.37
2018,1,4,9,15,773.0,57.5,5.3,-4.55,273.5,479.63,424.75
2018,1,4,9,30,814.0,61.0,5.4,-4.3,316.0,529.46,470.02
2018,1,4,9,45,842.5,63.5,5.5,-4.05,354.5,570.75,506.84
2018,1,4,10,0,871.0,66.0,5.6,-3.8,393.0,610.79,541.73
2018,1,4,10,15,890.0,67.5,5.6,-3.6,425.5,642.17,568.39
2018,1,4,10,30,909.0,69.0,5.6,-3.4,458.0,667.33,589.45
2018,1,4,10,45,922.5,70.0,5.65,-3.15,484.0,689.67,607.71
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,709.16,622.89
2018,1,4,11,15,946.5,72.0,5.7,-2.75,529.5,723.58,633.68
2018,1,4,11,30,957.0,73.0,5.7,-2.6,549.0,734.75,641.87
2018,1,4,11,45,966.5,73.5,5.7,-2.45,562.5,741.29,646.38
2018,1,4,12,0,976.0,74.0,5.7,-2.3,576.0,744.34,648.18
2018,1,4,12,15,977.0,74.0,5.75,-2.2,578.5,737.58,642.42
2018,1,4,12,30,978.0,74.0,5.8,-2.1,581.0,727.36,633.89
2018,1,4,12,45,975.0,74.0,5.8,-2.05,575.5,711.12,619.64
2018,1,4,13,0,972.0,74.0,5.8,-2.0,570.0,691.64,602.54
2018,1,4,13,15,967.0,73.5,5.8,-2.1,556.5,667.24,581.43
2018,1,4,13,30,962.0,73.0,5.8,-2.2,543.0,639.91,557.52
2018,1,4,13,45,953.5,72.0,5.8,-2.25,522.0,607.3,528.63
2018,1,4,14,0,945.0,71.0,5.8,-2.3,501.0,572.28,497.1
2018,1,4,14,15,931.5,68.5,5.75,-2.5,472.0,530.98,459.74
2018,1,4,14,30,918.0,66.0,5.7,-2.7,443.0,488.05,420.08
2018,1,4,14,45,898.0,64.5,5.7,-2.9,408.5,442.61,377.37
2018,1,4,15,0,878.0,63.0,5.7,-3.1,374.0,395.71,332.36
2018,1,4,15,15,848.5,59.5,5.6,-3.4,333.5,343.31,281.8
2018,1,4,15,30,819.0,56.0,5.5,-3.7,293.0,291.76,231.26
2018,1,4,15,45,774.0,52.5,5.35,-4.05,249.0,237.75,178.91
2018,1,4,16,0,729.0,49.0,5.2,-4.4,205.0,186.79,130.19
2018,1,4,16,15,655.0,43.5,5.05,-4.8,160.0,133.32,83.12
2018,1,4,16,30,581.0,38.0,4.9,-5.2,115.0,86.74,46.7
2018,1,4,16,45,436.5,30.0,4.7,-5.55,75.5,41.18,18.46
2018,1,4,17,0,292.0,22.0,4.5,-5.9,36.0,18.7,0.0
2018,1,4,17,15,146.0,11.0,4.45,-6.1,18.0,10.81,0.0
2018,1,4,17,30,0.0,0.0,4.4,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.35,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.25,-7.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,-7.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.2,-7.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-8.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.05,-8.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.0,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.95,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.9,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.85,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.0,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.9,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.3,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-10.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.65,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,15,39.5,3.5,1.9,-10.75,3.0,0.0,0.0
2018,1,5,7,30,79.0,7.0,2.2,-10.2,6.0,0.0,0.0
2018,1,5,7,45,269.0,16.5,2.5,-9.7,34.0,92.37,0.0
2018,1,5,8,0,459.0,26.0,2.8,-9.2,62.0,189.96,125.42
2018,1,5,8,15,561.0,32.5,3.05,-8.7,104.5,257.83,210.88
2018,1,5,8,30,663.0,39.0,3.3,-8.2,147.0,330.27,281.52
2018,1,5,8,45,720.5,43.5,3.5,-7.7,191.5,386.93,336.79
2018,1,5,9,0,778.0,48.0,3.7,-7.2,236.0,445.88,392.45
2018,1,5,9,15,813.5,51.0,3.75,-6.8,278.0,493.48,436.58
2018,1,5,9,30,849.0,54.0,3.8,-6.4,320.0,540.94,479.1
2018,1,5,9,45,872.0,57.0,3.85,-6.0,358.5,576.95,510.76
2018,1,5,10,0,895.0,60.0,3.9,-5.6,397.0,614.96,543.07
2018,1,5,10,15,913.0,61.5,3.9,-5.2,429.5,646.22,568.74
2018,1,5,10,30,931.0,63.0,3.9,-4.8,462.0,675.17,591.91
2018,1,5,10,45,943.5,64.0,3.9,-4.45,488.0,697.34,609.01
2018,1,5,11,0,956.0,65.0,3.9,-4.1,514.0,716.56,622.89
2018,1,5,11,15,964.0,65.5,3.9,-3.8,532.5,729.03,631.43
2018,1,5,11,30,972.0,66.0,3.9,-3.5,551.0,738.17,637.41
2018,1,5,11,45,977.0,66.0,3.9,-3.2,562.0,741.26,638.66
2018,1,5,12,0,982.0,66.0,3.9,-2.9,573.0,740.84,637.3
2018,1,5,12,15,982.0,66.5,3.9,-2.65,575.5,734.1,631.17
2018,1,5,12,30,982.0,67.0,3.9,-2.4,578.0,723.88,622.45
2018,1,5,12,45,979.0,67.0,3.9,-2.2,572.5,707.74,608.68
2018,1,5,13,0,976.0,67.0,3.9,-2.0,567.0,688.31,591.79
2018,1,5,13,15,971.0,66.5,3.9,-1.85,553.5,663.96,570.8
2018,1,5,13,30,966.0,66.0,3.9,-1.7,540.0,636.65,547.07
2018,1,5,13,45,957.0,65.0,3.9,-1.6,519.0,603.76,518.45
2018,1,5,14,0,948.0,64.0,3.9,-1.5,498.0,568.47,487.27
2018,1,5,14,15,935.0,62.5,3.85,-1.55,470.0,528.47,451.55
2018,1,5,14,30,922.0,61.0,3.8,-1.6,442.0,486.76,413.55
2018,1,5,14,45,903.0,59.0,3.75,-1.6,407.5,440.56,370.79
2018,1,5,15,0,884.0,57.0,3.7,-1.6,373.0,393.62,326.39
2018,1,5,15,15,856.5,54.5,3.5,-1.85,333.5,342.91,278.05
2018,1,5,15,30,829.0,52.0,3.3,-2.1,294.0,292.62,229.29
2018,1,5,15,45,787.5,48.5,3.1,-2.35,250.5,238.91,177.76
2018,1,5,16,0,746.0,45.0,2.9,-2.6,207.0,187.88,129.32
2018,1,5,16,15,677.5,40.0,2.6,-3.25,162.5,134.63,82.63
2018,1,5,16,30,609.0,35.0,2.3,-3.9,118.0,87.63,45.86
2018,1,5,16,45,472.0,28.0,2.0,-4.55,78.0,42.89,18.75
2018,1,5,17,0,335.0,21.0,1.7,-5.2,38.0,17.41,0.0
2018,1,5,17,15,167.5,10.5,1.75,-5.45,19.0,10.32,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-8.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,-8.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-9.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-11.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,7,15,37.0,3.5,1.2,-12.4,3.0,0.0,0.0
2018,1,6,7,30,74.0,7.0,1.5,-11.8,6.0,0.0,0.0
2018,1,6,7,45,266.0,16.5,1.8,-11.2,34.0,91.48,0.0
2018,1,6,8,0,458.0,26.0,2.1,-10.6,62.0,189.62,125.78
2018,1,6,8,15,569.0,32.0,2.4,-10.1,105.5,260.35,213.57
2018,1,6,8,30,680.0,38.0,2.7,-9.6,149.0,336.29,287.32
2018,1,6,8,45,737.0,42.5,3.05,-9.05,194.0,393.39,343.26
2018,1,6,9,0,794.0,47.0,3.4,-8.5,239.0,452.76,399.5
2018,1,6,9,15,831.0,49.5,3.45,-8.1,282.0,497.88,441.65
2018,1,6,9,30,868.0,52.0,3.5,-7.7,325.0,545.89,484.69
2018,1,6,9,45,900.5,55.0,3.55,-7.25,367.5,591.55,524.26
2018,1,6,10,0,933.0,58.0,3.6,-6.8,410.0,636.13,561.77
2018,1,6,10,15,951.5,59.5,3.5,-6.45,444.0,668.66,588.05
2018,1,6,10,30,970.0,61.0,3.4,-6.1,478.0,698.76,611.68
2018,1,6,10,45,981.0,62.5,3.35,-5.7,504.5,721.25,628.22
2018,1,6,11,0,992.0,64.0,3.3,-5.3,531.0,740.61,641.66
2018,1,6,11,15,999.5,65.0,3.25,-5.0,550.5,753.73,650.31
2018,1,6,11,30,1007.0,66.0,3.2,-4.7,570.0,763.37,656.3
2018,1,6,11,45,1011.0,66.5,3.1,-4.4,581.0,766.48,656.95
2018,1,6,12,0,1015.0,67.0,3.0,-4.1,592.0,765.95,654.91
2018,1,6,12,15,1006.5,66.5,3.0,-3.85,589.5,752.25,643.36
2018,1,6,12,30,998.0,66.0,3.0,-3.6,587.0,735.14,629.36
2018,1,6,12,45,995.0,65.5,3.0,-3.4,581.0,718.31,615.49
2018,1,6,13,0,992.0,65.0,3.0,-3.2,575.0,698.14,598.22
2018,1,6,13,15,987.0,64.5,3.0,-3.1,561.5,673.54,577.35
2018,1,6,13,30,982.0,64.0,3.0,-3.0,548.0,645.92,553.71
2018,1,6,13,45,973.5,63.0,3.0,-2.9,527.0,612.95,525.27
2018,1,6,14,0,965.0,62.0,3.0,-2.8,506.0,577.47,494.2
2018,1,6,14,15,952.5,61.0,3.0,-2.85,478.0,537.73,459.11
2018,1,6,14,30,940.0,60.0,3.0,-2.9,450.0,496.18,421.59
2018,1,6,14,45,921.5,57.5,3.0,-2.95,415.0,448.97,378.34
2018,1,6,15,0,903.0,55.0,3.0,-3.0,380.0,400.95,333.26
2018,1,6,15,15,876.0,52.5,2.9,-3.25,340.0,349.56,284.38
2018,1,6,15,30,849.0,50.0,2.8,-3.5,300.0,298.69,235.05
2018,1,6,15,45,808.0,47.0,2.65,-3.75,256.5,244.39,182.78
2018,1,6,16,0,767.0,44.0,2.5,-4.0,213.0,192.86,133.59
2018,1,6,16,15,700.5,39.0,2.3,-4.65,167.5,138.67,85.6
2018,1,6,16,30,634.0,34.0,2.1,-5.3,122.0,90.46,47.34
2018,1,6,16,45,497.5,27.5,1.85,-5.95,81.0,44.53,19.3
2018,1,6,17,0,361.0,21.0,1.6,-6.6,40.0,18.92,0.0
2018,1,6,17,15,180.5,10.5,1.75,-6.85,20.0,10.32,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.0,-7.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.15,-8.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,-9.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-13.05,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.2,0.0,0.0,0.0
2018,1,7,7,15,41.0,3.5,1.05,-12.75,3.0,0.0,0.0
2018,1,7,7,30,82.0,7.0,1.2,-12.3,6.0,0.0,0.0
2018,1,7,7,45,273.0,16.5,1.35,-11.85,34.0,93.43,0.0
2018,1,7,8,0,464.0,26.0,1.5,-11.4,62.0,191.63,127.59
2018,1,7,8,15,560.0,32.0,1.5,-10.7,103.5,257.08,210.63
2018,1,7,8,30,656.0,38.0,1.5,-10.0,145.0,326.56,277.89
2018,1,7,8,45,713.5,42.0,1.5,-9.3,189.0,382.48,331.31
2018,1,7,9,0,771.0,46.0,1.5,-8.6,233.0,440.74,384.71
2018,1,7,9,15,798.5,50.5,1.4,-8.05,274.0,485.88,424.79
2018,1,7,9,30,826.0,55.0,1.3,-7.5,315.0,530.47,462.57
2018,1,7,9,45,856.5,57.0,1.2,-7.0,354.5,569.21,494.2
2018,1,7,10,0,887.0,59.0,1.1,-6.5,394.0,610.39,526.38
2018,1,7,10,15,899.0,61.0,1.0,-6.05,424.5,638.59,547.04
2018,1,7,10,30,911.0,63.0,0.9,-5.6,455.0,664.27,565.05
2018,1,7,10,45,921.5,64.5,0.8,-5.15,480.5,685.67,578.89
2018,1,7,11,0,932.0,66.0,0.7,-4.7,506.0,704.13,589.59
2018,1,7,11,15,939.0,67.0,0.75,-4.3,524.5,716.55,597.96
2018,1,7,11,30,946.0,68.0,0.8,-3.9,543.0,725.71,604.04
2018,1,7,11,45,950.0,69.0,0.85,-3.5,554.0,729.46,606.18
2018,1,7,12,0,954.0,70.0,0.9,-3.1,565.0,729.78,605.94
2018,1,7,12,15,922.5,77.5,1.0,-2.85,558.5,710.1,591.72
2018,1,7,12,30,891.0,85.0,1.1,-2.6,552.0,690.69,577.24
2018,1,7,12,45,903.5,81.5,1.2,-2.3,551.5,678.84,568.53
2018,1,7,13,0,916.0,78.0,1.3,-2.0,551.0,666.69,559.1
2018,1,7,13,15,927.0,73.5,1.35,-1.9,542.5,649.01,544.97
2018,1,7,13,30,938.0,69.0,1.4,-1.8,534.0,627.84,527.77
2018,1,7,13,45,923.5,69.0,1.45,-1.65,511.5,593.79,499.67
2018,1,7,14,0,909.0,69.0,1.5,-1.5,489.0,557.71,469.39
2018,1,7,14,15,817.5,80.0,1.55,-1.5,441.5,494.46,416.56
2018,1,7,14,30,726.0,91.0,1.6,-1.5,394.0,433.65,364.99
2018,1,7,14,45,658.5,93.0,1.6,-1.5,351.5,377.92,316.61
2018,1,7,15,0,591.0,95.0,1.6,-1.5,309.0,325.78,270.55
2018,1,7,15,15,613.5,82.5,1.5,-1.75,284.0,293.69,239.41
2018,1,7,15,30,636.0,70.0,1.4,-2.0,259.0,258.42,204.29
2018,1,7,15,45,542.0,66.5,1.3,-2.25,211.0,200.48,152.73
2018,1,7,16,0,448.0,63.0,1.2,-2.5,163.0,150.67,109.36
2018,1,7,16,15,349.0,54.5,1.1,-2.85,122.0,103.19,70.02
2018,1,7,16,30,250.0,46.0,1.0,-3.2,81.0,66.23,42.0
2018,1,7,16,45,208.0,33.5,0.85,-3.6,55.5,37.9,20.74
2018,1,7,17,0,166.0,21.0,0.7,-4.0,30.0,16.53,0.0
2018,1,7,17,15,83.0,10.5,0.75,-4.05,15.0,10.32,0.0
2018,1,7,17,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-4.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-6.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,-6.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.95,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-8.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-8.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,184.5,17.5,2.05,-6.7,29.5,69.36,0.0
2018,1,8,8,0,324.0,29.0,2.3,-6.2,54.0,153.53,101.03
2018,1,8,8,15,425.0,37.5,2.4,-5.45,93.0,217.1,176.05
2018,1,8,8,30,526.0,46.0,2.5,-4.7,132.0,285.63,240.91
2018,1,8,8,45,588.0,51.5,2.55,-4.0,173.5,340.13,292.38
2018,1,8,9,0,650.0,57.0,2.6,-3.3,215.0,397.72,344.97
2018,1,8,9,15,689.5,61.5,2.75,-2.6,255.5,444.99,387.45
2018,1,8,9,30,729.0,66.0,2.9,-1.9,296.0,490.14,426.91
2018,1,8,9,45,754.0,69.5,3.05,-1.2,332.0,528.69,459.64
2018,1,8,10,0,779.0,73.0,3.2,-0.5,368.0,566.09,490.52
2018,1,8,10,15,793.5,76.5,3.15,-0.15,398.5,595.47,514.03
2018,1,8,10,30,808.0,80.0,3.1,0.2,429.0,622.69,535.25
2018,1,8,10,45,815.5,83.0,3.05,0.5,452.5,642.37,550.05
2018,1,8,11,0,823.0,86.0,3.0,0.8,476.0,659.33,562.42
2018,1,8,11,15,568.5,144.0,3.0,0.9,418.0,555.59,474.41
2018,1,8,11,30,314.0,202.0,3.0,1.0,360.0,439.56,374.96
2018,1,8,11,45,210.0,217.5,2.95,1.05,324.0,377.19,321.46
2018,1,8,12,0,106.0,233.0,2.9,1.1,288.0,314.89,267.03
2018,1,8,12,15,75.0,222.5,2.85,1.15,261.5,280.61,237.66
2018,1,8,12,30,44.0,212.0,2.8,1.2,235.0,246.94,208.56
2018,1,8,12,45,27.5,192.5,2.75,1.25,207.0,213.93,180.33
2018,1,8,13,0,11.0,173.0,2.7,1.3,179.0,177.57,149.08
2018,1,8,13,15,8.0,167.5,2.55,1.35,171.5,169.73,142.41
2018,1,8,13,30,5.0,162.0,2.4,1.4,164.0,162.06,135.85
2018,1,8,13,45,3.5,153.0,2.3,1.4,154.5,151.88,127.23
2018,1,8,14,0,2.0,144.0,2.2,1.4,145.0,141.86,118.74
2018,1,8,14,15,1.5,138.0,2.15,1.3,138.5,135.48,113.45
2018,1,8,14,30,1.0,132.0,2.1,1.2,132.0,129.15,108.2
2018,1,8,14,45,2.5,117.0,2.0,1.15,117.5,114.83,95.93
2018,1,8,15,0,4.0,102.0,1.9,1.1,103.0,100.49,83.54
2018,1,8,15,15,2.0,64.5,1.8,0.9,65.0,63.02,50.66
2018,1,8,15,30,0.0,27.0,1.7,0.7,27.0,26.05,17.79
2018,1,8,15,45,0.0,21.0,1.65,0.5,21.0,20.26,12.6
2018,1,8,16,0,0.0,15.0,1.6,0.3,15.0,14.46,7.35
2018,1,8,16,15,0.0,12.5,1.55,0.15,12.5,12.05,5.1
2018,1,8,16,30,0.0,10.0,1.5,0.0,10.0,9.64,2.82
2018,1,8,16,45,0.0,7.5,1.45,-0.2,7.5,7.23,0.4
2018,1,8,17,0,0.0,5.0,1.4,-0.4,5.0,4.82,0.0
2018,1,8,17,15,0.0,2.5,1.35,-0.45,2.5,2.46,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,24.0,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,48.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,180.0,17.0,1.1,1.0,28.5,67.58,0.0
2018,1,9,8,0,312.0,28.0,1.2,1.4,52.0,148.91,95.48
2018,1,9,8,15,427.5,36.0,1.3,1.75,92.5,216.55,170.67
2018,1,9,8,30,543.0,44.0,1.4,2.1,133.0,290.57,238.1
2018,1,9,8,45,605.0,49.0,1.5,2.45,175.0,345.12,288.32
2018,1,9,9,0,667.0,54.0,1.6,2.8,217.0,399.91,337.46
2018,1,9,9,15,708.5,57.5,1.5,3.35,257.5,448.06,378.72
2018,1,9,9,30,750.0,61.0,1.4,3.9,298.0,496.73,418.7
2018,1,9,9,45,779.5,63.0,1.35,4.4,335.0,536.8,450.7
2018,1,9,10,0,809.0,65.0,1.3,4.9,372.0,575.91,480.88
2018,1,9,10,15,827.0,66.5,1.25,5.65,403.0,605.9,502.6
2018,1,9,10,30,845.0,68.0,1.2,6.4,434.0,633.81,522.07
2018,1,9,10,45,858.5,69.0,1.1,7.1,459.0,651.82,533.27
2018,1,9,11,0,872.0,70.0,1.0,7.8,484.0,671.2,544.45
2018,1,9,11,15,880.5,70.5,0.95,8.6,502.0,683.78,550.7
2018,1,9,11,30,889.0,71.0,0.9,9.4,520.0,693.32,554.79
2018,1,9,11,45,893.5,71.5,0.9,10.2,531.0,696.99,555.3
2018,1,9,12,0,898.0,72.0,0.9,11.0,542.0,697.43,553.66
2018,1,9,12,15,896.0,73.0,0.8,11.45,544.0,690.78,546.52
2018,1,9,12,30,894.0,74.0,0.7,11.9,546.0,680.96,537.3
2018,1,9,12,45,889.0,75.0,0.6,12.35,541.0,666.07,524.01
2018,1,9,13,0,884.0,76.0,0.5,12.8,536.0,648.25,508.41
2018,1,9,13,15,863.5,79.0,0.4,12.95,520.0,622.65,487.49
2018,1,9,13,30,843.0,82.0,0.3,13.1,504.0,592.36,463.22
2018,1,9,13,45,846.0,78.0,0.15,13.25,487.5,566.06,441.43
2018,1,9,14,0,849.0,74.0,0.0,13.4,471.0,537.02,417.78
2018,1,9,14,15,834.5,72.0,0.1,13.25,444.0,498.68,388.62
2018,1,9,14,30,820.0,70.0,0.2,13.1,417.0,459.0,357.89
2018,1,9,14,45,799.5,68.0,0.25,12.95,385.0,415.65,322.98
2018,1,9,15,0,779.0,66.0,0.3,12.8,353.0,371.92,286.64
2018,1,9,15,15,749.0,63.5,0.4,12.35,315.5,324.35,246.77
2018,1,9,15,30,719.0,61.0,0.5,11.9,278.0,277.83,206.49
2018,1,9,15,45,674.0,56.5,0.6,11.45,237.0,226.95,162.26
2018,1,9,16,0,629.0,52.0,0.7,11.0,196.0,178.55,120.02
2018,1,9,16,15,436.0,43.5,0.8,10.4,133.5,108.09,66.98
2018,1,9,16,30,243.0,35.0,0.9,9.8,71.0,56.65,32.11
2018,1,9,16,45,229.5,28.0,1.0,9.2,52.5,35.23,16.77
2018,1,9,17,0,216.0,21.0,1.1,8.6,34.0,16.68,0.96
2018,1,9,17,15,110.0,10.5,1.15,8.25,17.0,10.32,0.0
2018,1,9,17,30,4.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,9,17,45,2.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,1.2,1.6,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,1.2,1.9,4.0,0.0,0.0
2018,1,10,7,45,9.5,14.0,1.2,2.15,14.0,16.45,0.0
2018,1,10,8,0,0.0,24.0,1.2,2.4,24.0,24.16,11.88
2018,1,10,8,15,2.5,39.0,1.4,2.9,39.5,41.09,29.44
2018,1,10,8,30,5.0,54.0,1.6,3.4,55.0,57.6,44.57
2018,1,10,8,45,9.5,70.0,1.8,3.9,72.0,76.25,61.32
2018,1,10,9,0,14.0,86.0,2.0,4.4,89.0,95.1,78.04
2018,1,10,9,15,7.5,90.0,1.95,5.1,91.5,94.69,77.6
2018,1,10,9,30,1.0,94.0,1.9,5.8,94.0,94.38,77.05
2018,1,10,9,45,18.5,99.5,1.85,6.45,106.5,113.67,93.77
2018,1,10,10,0,36.0,105.0,1.8,7.1,119.0,129.91,107.7
2018,1,10,10,15,53.0,93.5,1.9,7.85,115.5,128.1,106.23
2018,1,10,10,30,70.0,82.0,2.0,8.6,112.0,132.65,110.22
2018,1,10,10,45,35.0,97.0,2.1,9.35,112.0,120.94,98.91
2018,1,10,11,0,0.0,112.0,2.2,10.1,112.0,109.64,87.92
2018,1,10,11,15,21.0,147.5,2.15,10.55,158.0,160.39,130.7
2018,1,10,11,30,42.0,183.0,2.1,11.0,204.0,217.99,178.14
2018,1,10,11,45,27.5,185.5,2.1,11.4,199.5,209.96,170.56
2018,1,10,12,0,13.0,188.0,2.1,11.8,195.0,196.1,158.48
2018,1,10,12,15,9.0,177.5,2.05,12.1,182.5,181.99,146.63
2018,1,10,12,30,5.0,167.0,2.0,12.4,170.0,168.13,135.02
2018,1,10,12,45,13.5,179.5,2.0,12.65,187.0,186.25,149.98
2018,1,10,13,0,22.0,192.0,2.0,12.9,204.0,204.08,164.52
2018,1,10,13,15,22.5,191.5,2.0,13.0,203.5,203.2,163.76
2018,1,10,13,30,23.0,191.0,2.0,13.1,203.0,202.24,163.02
2018,1,10,13,45,30.0,189.5,1.95,13.2,204.0,207.72,167.62
2018,1,10,14,0,37.0,188.0,1.9,13.3,205.0,208.53,168.39
2018,1,10,14,15,31.5,175.5,1.75,13.15,189.5,191.16,154.31
2018,1,10,14,30,26.0,163.0,1.6,13.0,174.0,171.76,138.57
2018,1,10,14,45,20.0,148.5,1.5,12.85,156.5,153.55,123.76
2018,1,10,15,0,14.0,134.0,1.4,12.7,139.0,135.87,109.31
2018,1,10,15,15,40.0,118.5,1.3,11.85,131.0,129.96,104.38
2018,1,10,15,30,66.0,103.0,1.2,11.0,123.0,120.28,95.7
2018,1,10,15,45,350.0,75.5,1.1,10.1,159.0,164.26,123.24
2018,1,10,16,0,634.0,48.0,1.0,9.2,195.0,178.02,120.92
2018,1,10,16,15,593.5,42.5,1.05,8.35,157.5,133.24,81.97
2018,1,10,16,30,553.0,37.0,1.1,7.5,120.0,91.91,49.06
2018,1,10,16,45,443.5,30.0,1.2,6.6,82.0,48.28,21.45
2018,1,10,17,0,334.0,23.0,1.3,5.7,44.0,18.54,3.47
2018,1,10,17,15,180.0,13.0,1.3,5.4,23.0,12.78,0.0
2018,1,10,17,30,26.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,1,10,17,45,13.0,1.5,1.3,4.75,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,7,15,2.0,0.5,1.7,4.8,0.5,0.0,0.0
2018,1,11,7,30,4.0,1.0,1.9,5.0,1.0,0.0,0.0
2018,1,11,7,45,2.0,2.5,2.1,5.25,2.5,3.02,0.0
2018,1,11,8,0,0.0,4.0,2.3,5.5,4.0,3.85,0.0
2018,1,11,8,15,0.0,6.0,2.4,5.95,6.0,5.78,0.0
2018,1,11,8,30,0.0,8.0,2.5,6.4,8.0,7.71,1.03
2018,1,11,8,45,0.0,10.0,2.55,6.9,10.0,9.64,2.78
2018,1,11,9,0,0.0,12.0,2.6,7.4,12.0,11.57,4.51
2018,1,11,9,15,0.0,27.5,2.75,8.0,27.5,26.54,17.62
2018,1,11,9,30,0.0,43.0,2.9,8.6,43.0,41.52,30.63
2018,1,11,9,45,0.0,37.5,3.05,9.25,37.5,36.21,25.89
2018,1,11,10,0,0.0,32.0,3.2,9.9,32.0,30.89,21.17
2018,1,11,10,15,0.0,55.0,3.2,10.45,55.0,53.14,40.23
2018,1,11,10,30,0.0,78.0,3.2,11.0,78.0,75.43,59.05
2018,1,11,10,45,0.0,80.0,3.25,11.55,80.0,77.37,60.45
2018,1,11,11,0,0.0,82.0,3.3,12.1,82.0,79.31,61.86
