Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,15,0.0,83.5,3.25,12.6,83.5,80.76,62.88
2018,1,11,11,30,0.0,85.0,3.2,13.1,85.0,82.22,63.9
2018,1,11,11,45,0.5,113.0,3.15,13.6,113.5,110.55,87.34
2018,1,11,12,0,1.0,141.0,3.1,14.1,142.0,139.2,110.76
2018,1,11,12,15,2.0,146.5,3.1,14.5,148.0,145.32,115.56
2018,1,11,12,30,3.0,152.0,3.1,14.9,154.0,151.41,120.38
2018,1,11,12,45,1.5,134.5,3.15,15.3,135.5,132.52,104.71
2018,1,11,13,0,0.0,117.0,3.2,15.7,117.0,113.92,89.3
2018,1,11,13,15,1.0,121.5,3.2,15.95,122.0,119.0,93.5
2018,1,11,13,30,2.0,126.0,3.2,16.2,127.0,124.03,97.64
2018,1,11,13,45,3.0,133.0,3.2,16.45,134.5,131.49,103.78
2018,1,11,14,0,4.0,140.0,3.2,16.7,142.0,138.89,109.88
2018,1,11,14,15,2.0,120.0,3.0,16.6,121.0,117.79,92.68
2018,1,11,14,30,0.0,100.0,2.8,16.5,100.0,97.0,75.68
2018,1,11,14,45,0.5,90.5,2.65,16.45,90.5,87.89,68.27
2018,1,11,15,0,1.0,81.0,2.5,16.4,81.0,78.78,60.8
2018,1,11,15,15,0.5,69.0,2.35,15.95,69.0,66.88,51.02
2018,1,11,15,30,0.0,57.0,2.2,15.5,57.0,55.08,41.21
2018,1,11,15,45,0.0,45.0,2.05,15.05,45.0,43.46,31.43
2018,1,11,16,0,0.0,33.0,1.9,14.6,33.0,31.85,21.54
2018,1,11,16,15,0.0,24.5,2.0,14.35,24.5,23.64,14.43
2018,1,11,16,30,0.0,16.0,2.1,14.1,16.0,15.43,7.3
2018,1,11,16,45,5.0,12.0,2.2,13.85,12.5,11.92,3.87
2018,1,11,17,0,10.0,8.0,2.3,13.6,9.0,7.65,0.0
2018,1,11,17,15,10.0,5.0,2.4,13.7,5.5,4.91,0.0
2018,1,11,17,30,10.0,2.0,2.5,13.8,2.0,0.0,0.0
2018,1,11,17,45,5.0,1.0,2.6,13.9,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,17.0,3.0,2.6,14.35,2.5,0.0,0.0
2018,1,12,7,30,34.0,6.0,2.6,14.6,5.0,0.0,0.0
2018,1,12,7,45,119.0,14.0,2.65,14.85,21.5,47.45,0.0
2018,1,12,8,0,204.0,22.0,2.7,15.1,38.0,108.03,66.44
2018,1,12,8,15,323.0,33.0,2.8,15.4,77.5,174.9,131.92
2018,1,12,8,30,442.0,44.0,2.9,15.7,117.0,249.71,196.63
2018,1,12,8,45,303.0,40.5,3.0,16.0,97.0,199.02,160.01
2018,1,12,9,0,164.0,37.0,3.1,16.3,77.0,131.5,106.01
2018,1,12,9,15,103.0,67.5,3.3,16.6,94.0,128.22,103.46
2018,1,12,9,30,42.0,98.0,3.5,16.9,111.0,125.79,100.68
2018,1,12,9,45,50.0,111.0,3.65,17.2,128.5,145.14,116.75
2018,1,12,10,0,58.0,124.0,3.8,17.5,146.0,164.77,132.83
2018,1,12,10,15,122.5,114.0,3.85,17.75,166.0,200.97,163.7
2018,1,12,10,30,187.0,104.0,3.9,18.0,186.0,239.95,196.56
2018,1,12,10,45,173.5,110.5,3.95,18.3,190.0,240.42,196.21
2018,1,12,11,0,160.0,117.0,4.0,18.6,194.0,239.88,195.06
2018,1,12,11,15,80.0,94.5,4.05,18.75,133.0,154.59,123.98
2018,1,12,11,30,0.0,72.0,4.1,18.9,72.0,69.62,52.04
2018,1,12,11,45,0.0,73.5,4.1,19.0,73.5,71.08,53.22
2018,1,12,12,0,0.0,75.0,4.1,19.1,75.0,72.53,54.36
2018,1,12,12,15,0.0,62.5,4.1,19.15,62.5,60.42,44.38
2018,1,12,12,30,0.0,50.0,4.1,19.2,50.0,48.32,34.4
2018,1,12,12,45,0.0,58.5,4.05,19.2,58.5,56.55,41.2
2018,1,12,13,0,0.0,67.0,4.0,19.2,67.0,64.78,47.99
2018,1,12,13,15,3.0,95.5,4.0,19.35,97.0,94.41,72.35
2018,1,12,13,30,6.0,124.0,4.0,19.5,127.0,124.42,96.86
2018,1,12,13,45,6.0,129.5,4.05,19.65,132.5,129.71,101.15
2018,1,12,14,0,6.0,135.0,4.1,19.8,138.0,134.97,105.48
2018,1,12,14,15,3.0,95.5,3.95,19.75,97.0,94.09,72.24
2018,1,12,14,30,0.0,56.0,3.8,19.7,56.0,54.11,39.41
2018,1,12,14,45,17.5,85.5,3.65,19.65,92.0,91.45,70.39
2018,1,12,15,0,35.0,115.0,3.5,19.6,128.0,126.77,99.26
2018,1,12,15,15,39.0,103.0,3.1,19.0,116.0,114.49,89.17
2018,1,12,15,30,43.0,91.0,2.7,18.4,104.0,101.87,78.62
2018,1,12,15,45,21.5,74.0,2.3,17.85,80.5,77.46,58.79
2018,1,12,16,0,0.0,57.0,1.9,17.3,57.0,55.03,40.72
2018,1,12,16,15,0.0,45.5,2.0,16.65,45.5,43.94,31.29
2018,1,12,16,30,0.0,34.0,2.1,16.0,34.0,32.84,21.71
2018,1,12,16,45,1.5,24.0,2.15,15.4,24.0,23.25,13.12
2018,1,12,17,0,3.0,14.0,2.2,14.8,14.0,13.51,2.51
2018,1,12,17,15,3.0,7.5,2.4,14.85,7.5,7.37,0.0
2018,1,12,17,30,3.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,1,12,17,45,1.5,0.5,2.8,14.95,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.4,0.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.45,0.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,8.5,1.0,3.8,-1.1,1.0,0.0,0.0
2018,1,13,7,30,17.0,2.0,4.0,-0.9,2.0,0.0,0.0
2018,1,13,7,45,61.5,13.0,4.2,-0.7,17.5,30.23,0.0
2018,1,13,8,0,106.0,24.0,4.4,-0.5,33.0,76.63,49.76
2018,1,13,8,15,346.0,34.0,4.55,-0.15,87.5,184.83,148.31
2018,1,13,8,30,586.0,44.0,4.7,0.2,142.0,309.67,258.93
2018,1,13,8,45,652.0,49.0,4.85,0.5,187.0,364.92,311.65
2018,1,13,9,0,718.0,54.0,5.0,0.8,232.0,427.22,369.11
2018,1,13,9,15,758.5,56.5,5.0,1.2,274.0,475.91,413.27
2018,1,13,9,30,799.0,59.0,5.0,1.6,316.0,524.92,456.29
2018,1,13,9,45,826.5,61.5,5.05,1.95,354.5,566.25,491.86
2018,1,13,10,0,854.0,64.0,5.1,2.3,393.0,606.4,525.54
2018,1,13,10,15,873.0,65.5,5.1,2.6,426.0,634.52,548.64
2018,1,13,10,30,892.0,67.0,5.1,2.9,459.0,664.36,572.54
2018,1,13,10,45,905.0,67.5,5.1,3.2,485.0,686.63,589.32
2018,1,13,11,0,918.0,68.0,5.1,3.5,511.0,706.11,603.42
2018,1,13,11,15,926.5,69.0,5.05,3.65,530.5,720.09,613.23
2018,1,13,11,30,935.0,70.0,5.0,3.8,550.0,730.86,620.56
2018,1,13,11,45,940.5,70.5,5.0,4.0,562.0,735.66,623.36
2018,1,13,12,0,946.0,71.0,5.0,4.2,574.0,737.05,623.63
2018,1,13,12,15,949.5,70.5,5.0,4.25,578.0,732.48,619.68
2018,1,13,12,30,953.0,70.0,5.0,4.3,582.0,724.48,613.17
2018,1,13,12,45,930.0,74.5,5.0,4.35,571.0,701.06,594.53
2018,1,13,13,0,907.0,79.0,5.0,4.4,560.0,675.0,572.72
2018,1,13,13,15,914.5,75.0,4.95,4.35,551.0,656.4,557.06
2018,1,13,13,30,922.0,71.0,4.9,4.3,542.0,634.47,538.37
2018,1,13,13,45,926.0,67.5,4.85,4.25,525.5,607.76,515.41
2018,1,13,14,0,930.0,64.0,4.8,4.2,509.0,577.98,489.44
2018,1,13,14,15,919.0,62.0,4.75,3.95,482.0,539.14,455.73
2018,1,13,14,30,908.0,60.0,4.7,3.7,455.0,498.45,419.66
2018,1,13,14,45,891.0,58.0,4.65,3.45,421.5,453.51,379.14
2018,1,13,15,0,874.0,56.0,4.6,3.2,388.0,407.65,336.8
2018,1,13,15,15,850.0,53.5,4.4,2.8,349.5,358.16,290.42
2018,1,13,15,30,826.0,51.0,4.2,2.4,311.0,308.93,243.37
2018,1,13,15,45,792.5,48.0,4.05,2.0,269.0,256.89,193.66
2018,1,13,16,0,759.0,45.0,3.9,1.6,227.0,206.88,145.91
2018,1,13,16,15,700.5,40.5,3.55,0.85,182.5,153.51,97.95
2018,1,13,16,30,642.0,36.0,3.2,0.1,138.0,105.27,58.0
2018,1,13,16,45,541.0,30.0,2.85,-0.6,97.0,58.66,26.83
2018,1,13,17,0,440.0,24.0,2.5,-1.3,56.0,22.64,10.02
2018,1,13,17,15,241.0,14.0,2.55,-1.65,29.5,13.76,0.0
2018,1,13,17,30,42.0,4.0,2.6,-2.0,3.0,0.0,0.0
2018,1,13,17,45,21.0,2.0,2.65,-2.35,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.45,-6.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.75,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.8,-6.6,0.0,0.0,0.0
2018,1,14,7,15,40.5,4.0,3.05,-6.35,3.5,0.0,0.0
2018,1,14,7,30,81.0,8.0,3.3,-6.1,7.0,7.86,0.0
2018,1,14,7,45,273.5,18.0,3.55,-5.85,36.5,95.46,0.0
2018,1,14,8,0,466.0,28.0,3.8,-5.6,66.0,195.76,134.81
2018,1,14,8,15,567.0,34.5,3.8,-5.25,109.5,263.87,215.14
2018,1,14,8,30,668.0,41.0,3.8,-4.9,153.0,337.31,285.83
2018,1,14,8,45,726.5,44.5,3.8,-4.55,198.5,394.58,341.09
2018,1,14,9,0,785.0,48.0,3.8,-4.2,244.0,454.2,396.56
2018,1,14,9,15,822.0,51.5,3.7,-3.85,288.0,504.45,441.97
2018,1,14,9,30,859.0,55.0,3.6,-3.5,332.0,551.19,482.96
2018,1,14,9,45,884.0,57.0,3.45,-3.1,371.5,592.03,517.36
2018,1,14,10,0,909.0,59.0,3.3,-2.7,411.0,631.51,549.45
2018,1,14,10,15,925.5,60.5,3.2,-2.35,444.5,663.28,574.55
2018,1,14,10,30,942.0,62.0,3.1,-2.0,478.0,692.65,596.94
2018,1,14,10,45,953.0,63.5,3.0,-1.7,505.0,715.69,613.0
2018,1,14,11,0,964.0,65.0,2.9,-1.4,532.0,735.7,626.56
2018,1,14,11,15,971.5,66.0,2.75,-1.15,552.0,749.52,635.0
2018,1,14,11,30,979.0,67.0,2.6,-0.9,572.0,759.94,640.81
2018,1,14,11,45,983.0,68.0,2.5,-0.65,584.0,764.44,642.43
2018,1,14,12,0,987.0,69.0,2.4,-0.4,596.0,765.37,641.46
2018,1,14,12,15,988.5,68.5,2.35,-0.3,599.5,759.28,635.96
2018,1,14,12,30,990.0,68.0,2.3,-0.2,603.0,749.64,627.95
2018,1,14,12,45,989.0,68.0,2.3,-0.05,599.0,735.37,616.8
2018,1,14,13,0,988.0,68.0,2.3,0.1,595.0,717.67,602.84
2018,1,14,13,15,946.0,74.5,2.25,0.15,570.5,678.04,570.37
2018,1,14,13,30,904.0,81.0,2.2,0.2,546.0,636.93,536.56
2018,1,14,13,45,831.5,91.5,2.15,0.25,507.0,583.35,492.15
2018,1,14,14,0,759.0,102.0,2.1,0.3,468.0,529.5,447.09
2018,1,14,14,15,610.0,124.5,2.05,0.2,408.5,449.76,380.28
2018,1,14,14,30,461.0,147.0,2.0,0.1,349.0,375.98,317.9
2018,1,14,14,45,538.0,122.5,1.95,0.0,341.0,365.72,307.81
2018,1,14,15,0,615.0,98.0,1.9,-0.1,333.0,349.95,291.35
2018,1,14,15,15,590.0,94.0,1.75,-0.4,301.0,308.88,253.54
2018,1,14,15,30,565.0,90.0,1.6,-0.7,269.0,268.76,216.08
2018,1,14,15,45,553.0,76.0,1.45,-1.05,231.5,223.44,173.42
2018,1,14,16,0,541.0,62.0,1.3,-1.4,194.0,178.43,130.77
2018,1,14,16,15,491.0,56.0,1.2,-2.05,157.5,135.54,92.44
2018,1,14,16,30,441.0,50.0,1.1,-2.7,121.0,97.2,60.38
2018,1,14,16,45,259.0,38.5,1.0,-3.4,77.0,49.83,28.76
2018,1,14,17,0,77.0,27.0,0.9,-4.1,33.0,23.35,11.66
2018,1,14,17,15,52.5,15.0,0.95,-4.0,17.5,14.74,0.0
2018,1,14,17,30,28.0,3.0,1.0,-3.9,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,1.05,-3.8,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.1,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.9,-7.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,-7.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,-7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.8,0.0,0.0,0.0
2018,1,15,7,15,31.5,3.0,2.1,-7.6,3.0,0.0,0.0
2018,1,15,7,30,63.0,6.0,2.2,-7.4,6.0,5.9,0.0
2018,1,15,7,45,229.0,17.5,2.3,-7.15,34.0,82.45,0.0
2018,1,15,8,0,395.0,29.0,2.4,-6.9,62.0,179.56,125.52
2018,1,15,8,15,493.0,36.5,2.35,-6.5,103.0,243.08,198.95
2018,1,15,8,30,591.0,44.0,2.3,-6.1,144.0,312.79,265.43
2018,1,15,8,45,648.5,49.5,2.3,-5.7,188.0,365.22,315.74
2018,1,15,9,0,706.0,55.0,2.3,-5.3,232.0,424.04,369.76
2018,1,15,9,15,746.0,58.5,2.2,-4.8,274.5,473.47,413.66
2018,1,15,9,30,786.0,62.0,2.1,-4.3,317.0,523.26,456.17
2018,1,15,9,45,813.0,64.5,2.05,-3.85,355.5,564.21,490.17
2018,1,15,10,0,840.0,67.0,2.0,-3.4,394.0,603.99,522.14
2018,1,15,10,15,859.5,68.5,1.9,-2.95,427.0,636.34,546.89
2018,1,15,10,30,879.0,70.0,1.8,-2.5,460.0,666.57,569.22
2018,1,15,10,45,893.0,71.5,1.7,-2.05,487.0,686.65,582.56
2018,1,15,11,0,907.0,73.0,1.6,-1.6,514.0,708.03,596.32
2018,1,15,11,15,919.0,73.5,1.5,-1.2,535.0,723.95,605.75
2018,1,15,11,30,931.0,74.0,1.4,-0.8,556.0,736.72,612.77
2018,1,15,11,45,938.0,74.0,1.3,-0.4,568.5,742.15,614.24
2018,1,15,12,0,945.0,74.0,1.2,0.0,581.0,744.19,613.3
2018,1,15,12,15,947.5,73.5,1.05,0.25,585.0,739.09,606.81
2018,1,15,12,30,950.0,73.0,0.9,0.5,589.0,730.56,597.91
2018,1,15,12,45,950.0,72.5,0.75,0.75,585.0,716.95,585.34
2018,1,15,13,0,950.0,72.0,0.6,1.0,581.0,700.02,570.06
2018,1,15,13,15,945.0,71.0,0.55,1.15,568.5,676.15,550.66
2018,1,15,13,30,940.0,70.0,0.5,1.3,556.0,649.35,528.93
2018,1,15,13,45,932.0,69.5,0.45,1.4,536.5,618.57,503.94
2018,1,15,14,0,924.0,69.0,0.4,1.5,517.0,585.32,476.66
2018,1,15,14,15,911.0,67.5,0.45,1.45,489.5,546.13,445.65
2018,1,15,14,30,898.0,66.0,0.5,1.4,462.0,505.23,412.33
2018,1,15,14,45,877.0,64.5,0.55,1.35,427.5,459.29,373.91
2018,1,15,15,0,856.0,63.0,0.6,1.3,393.0,413.1,333.99
2018,1,15,15,15,828.0,60.5,0.55,1.0,354.0,362.48,289.0
2018,1,15,15,30,800.0,58.0,0.5,0.7,315.0,312.54,243.47
2018,1,15,15,45,759.0,55.0,0.45,0.4,272.0,259.64,195.03
2018,1,15,16,0,718.0,52.0,0.4,0.1,229.0,209.35,148.69
2018,1,15,16,15,654.0,47.5,0.35,-0.3,184.5,156.72,102.42
2018,1,15,16,30,590.0,43.0,0.3,-0.7,140.0,109.88,63.96
2018,1,15,16,45,481.5,35.5,0.2,-1.05,98.5,62.12,31.12
2018,1,15,17,0,373.0,28.0,0.1,-1.4,57.0,26.66,11.69
2018,1,15,17,15,214.0,17.0,0.15,-1.5,31.0,16.71,0.0
2018,1,15,17,30,55.0,6.0,0.2,-1.6,5.0,0.0,0.0
2018,1,15,17,45,27.5,3.0,0.3,-1.7,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-2.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-3.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,15,33.0,3.0,0.8,-4.6,3.0,0.0,0.0
2018,1,16,7,30,66.0,6.0,0.8,-4.2,6.0,5.9,0.0
2018,1,16,7,45,232.5,17.0,0.8,-3.8,33.5,83.1,0.0
2018,1,16,8,0,399.0,28.0,0.8,-3.4,61.0,180.63,125.4
2018,1,16,8,15,497.0,34.5,0.9,-2.8,102.0,242.76,195.04
2018,1,16,8,30,595.0,41.0,1.0,-2.2,143.0,308.23,256.21
2018,1,16,8,45,653.5,46.0,1.05,-1.65,187.0,364.49,308.06
2018,1,16,9,0,712.0,51.0,1.1,-1.1,231.0,423.44,360.37
2018,1,16,9,15,749.0,55.0,1.35,-0.2,273.0,472.07,403.01
2018,1,16,9,30,786.0,59.0,1.6,0.7,315.0,520.95,444.5
2018,1,16,9,45,743.5,73.0,1.8,1.65,338.0,534.14,455.15
2018,1,16,10,0,701.0,87.0,2.0,2.6,361.0,545.39,463.56
2018,1,16,10,15,606.5,114.0,2.1,3.05,365.0,530.57,450.1
2018,1,16,10,30,512.0,141.0,2.2,3.5,369.0,506.26,428.76
2018,1,16,10,45,478.0,158.5,2.25,4.0,381.0,510.01,430.31
2018,1,16,11,0,444.0,176.0,2.3,4.5,393.0,510.8,429.14
2018,1,16,11,15,498.0,170.0,2.3,4.75,422.0,544.28,455.97
2018,1,16,11,30,552.0,164.0,2.3,5.0,451.0,576.63,481.35
2018,1,16,11,45,501.0,182.0,2.35,5.25,447.0,560.1,466.39
2018,1,16,12,0,450.0,200.0,2.4,5.5,443.0,541.36,450.02
2018,1,16,12,15,396.5,213.5,2.35,5.6,428.5,507.66,421.96
2018,1,16,12,30,343.0,227.0,2.3,5.7,414.0,480.66,399.03
2018,1,16,12,45,314.0,230.5,2.3,5.8,401.0,459.0,381.04
2018,1,16,13,0,285.0,234.0,2.3,5.9,388.0,437.05,362.74
2018,1,16,13,15,259.5,232.0,2.3,5.9,370.0,411.45,341.75
2018,1,16,13,30,234.0,230.0,2.3,5.9,352.0,381.04,316.87
2018,1,16,13,45,297.5,211.5,2.25,5.85,360.5,395.82,329.63
2018,1,16,14,0,361.0,193.0,2.2,5.8,369.0,401.29,334.24
2018,1,16,14,15,359.5,182.0,1.95,5.5,349.5,375.9,312.78
2018,1,16,14,30,358.0,171.0,1.7,5.2,330.0,349.71,290.48
2018,1,16,14,45,304.0,164.0,1.5,4.95,292.0,303.39,251.43
2018,1,16,15,0,250.0,157.0,1.3,4.7,254.0,260.62,215.25
2018,1,16,15,15,204.5,143.0,1.25,4.15,217.5,217.92,179.4
2018,1,16,15,30,159.0,129.0,1.2,3.6,181.0,177.58,145.35
2018,1,16,15,45,148.5,113.5,1.15,3.05,157.0,151.04,122.08
2018,1,16,16,0,138.0,98.0,1.1,2.5,133.0,125.38,99.29
2018,1,16,16,15,122.5,76.0,1.1,2.15,102.5,93.76,71.47
2018,1,16,16,30,107.0,54.0,1.1,1.8,72.0,63.62,45.31
2018,1,16,16,45,72.5,40.0,1.15,1.4,50.5,42.04,27.96
2018,1,16,17,0,38.0,26.0,1.2,1.0,29.0,23.89,12.0
2018,1,16,17,15,28.5,15.0,1.2,0.95,16.5,14.74,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.9,4.0,0.0,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.8,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.0,3.25,-2.0,1.0,0.0,0.0
2018,1,17,7,30,2.0,2.0,3.3,-2.0,2.0,1.97,0.0
2018,1,17,7,45,1.0,8.5,3.4,-2.0,8.5,8.64,0.0
2018,1,17,8,0,0.0,15.0,3.5,-2.0,15.0,14.47,5.65
2018,1,17,8,15,0.0,20.5,3.5,-2.0,20.5,19.78,11.65
2018,1,17,8,30,0.0,26.0,3.5,-2.0,26.0,25.09,16.76
2018,1,17,8,45,0.0,28.0,3.55,-1.95,28.0,27.02,18.71
2018,1,17,9,0,0.0,30.0,3.6,-1.9,30.0,28.95,20.57
2018,1,17,9,15,0.0,30.5,3.65,-1.85,30.5,29.44,21.04
2018,1,17,9,30,0.0,31.0,3.7,-1.8,31.0,29.92,21.46
2018,1,17,9,45,3.0,57.0,3.7,-1.8,58.0,56.85,45.75
2018,1,17,10,0,6.0,83.0,3.7,-1.8,85.0,84.44,70.38
2018,1,17,10,15,4.0,83.5,3.75,-1.8,85.0,83.58,69.41
2018,1,17,10,30,2.0,84.0,3.8,-1.8,85.0,82.7,68.44
2018,1,17,10,45,1.0,89.0,3.85,-1.8,89.5,86.99,72.09
2018,1,17,11,0,0.0,94.0,3.9,-1.8,94.0,91.26,75.71
2018,1,17,11,15,0.0,99.5,3.95,-1.8,99.5,96.71,80.4
2018,1,17,11,30,0.0,105.0,4.0,-1.8,105.0,102.16,85.1
2018,1,17,11,45,0.0,104.5,4.05,-1.85,104.5,101.59,84.54
2018,1,17,12,0,0.0,104.0,4.1,-1.9,104.0,101.04,84.02
2018,1,17,12,15,3.0,127.0,4.15,-1.9,128.5,126.14,106.09
2018,1,17,12,30,6.0,150.0,4.2,-1.9,153.0,151.32,128.1
2018,1,17,12,45,6.0,142.5,4.2,-1.95,145.5,143.53,121.31
2018,1,17,13,0,6.0,135.0,4.2,-2.0,138.0,135.79,114.63
2018,1,17,13,15,4.0,130.0,4.2,-2.0,132.0,129.33,109.0
2018,1,17,13,30,2.0,125.0,4.2,-2.0,126.0,122.98,103.48
2018,1,17,13,45,3.0,118.5,4.25,-2.05,120.0,117.02,98.41
2018,1,17,14,0,4.0,112.0,4.3,-2.1,114.0,111.03,93.3
2018,1,17,14,15,2.0,101.0,4.25,-2.15,102.0,98.99,82.79
2018,1,17,14,30,0.0,90.0,4.2,-2.2,90.0,87.15,72.42
2018,1,17,14,45,0.0,81.0,4.2,-2.25,81.0,78.36,64.75
2018,1,17,15,0,0.0,72.0,4.2,-2.3,72.0,69.61,57.08
2018,1,17,15,15,0.0,63.0,4.15,-2.4,63.0,60.89,49.38
2018,1,17,15,30,0.0,54.0,4.1,-2.5,54.0,52.17,41.62
2018,1,17,15,45,0.0,43.5,4.05,-2.6,43.5,42.01,32.47
2018,1,17,16,0,0.0,33.0,4.0,-2.7,33.0,31.85,23.25
2018,1,17,16,15,0.0,26.5,3.9,-2.85,26.5,25.57,17.47
2018,1,17,16,30,0.0,20.0,3.8,-3.0,20.0,19.29,11.64
2018,1,17,16,45,0.0,15.0,3.7,-3.1,15.0,14.46,7.05
2018,1,17,17,0,0.0,10.0,3.6,-3.2,10.0,9.64,1.89
2018,1,17,17,15,0.0,5.5,3.65,-3.3,5.5,5.41,0.0
2018,1,17,17,30,0.0,1.0,3.7,-3.4,1.0,0.98,0.0
2018,1,17,17,45,0.0,0.5,3.75,-3.5,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.15,-3.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.5,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.6,-4.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.75,-5.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.8,-5.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.8,-5.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.8,-6.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.85,-6.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.7,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.6,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.55,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.2,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.1,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.0,-8.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.8,-8.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.3,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.85,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.7,-11.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.65,-11.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,-10.95,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.1,-10.2,1.0,0.98,0.0
2018,1,18,7,45,0.0,5.5,2.35,-9.45,5.5,5.41,0.0
2018,1,18,8,0,0.0,10.0,2.6,-8.7,10.0,9.64,2.13
2018,1,18,8,15,154.5,24.0,2.75,-7.95,51.0,96.7,78.61
2018,1,18,8,30,309.0,38.0,2.9,-7.2,92.0,189.19,162.53
2018,1,18,8,45,548.5,46.5,3.1,-6.45,174.0,321.15,281.03
2018,1,18,9,0,788.0,55.0,3.3,-5.7,256.0,467.7,410.03
2018,1,18,9,15,823.0,59.0,3.25,-5.05,301.0,518.28,454.71
2018,1,18,9,30,858.0,63.0,3.2,-4.4,346.0,568.73,497.97
2018,1,18,9,45,880.0,66.5,3.15,-3.7,386.0,610.35,532.3
2018,1,18,10,0,902.0,70.0,3.1,-3.0,426.0,650.35,564.12
2018,1,18,10,15,917.0,72.0,3.05,-2.4,459.5,682.19,588.62
2018,1,18,10,30,932.0,74.0,3.0,-1.8,493.0,707.46,607.37
2018,1,18,10,45,944.0,75.5,2.95,-1.2,521.0,731.39,623.58
2018,1,18,11,0,956.0,77.0,2.9,-0.6,549.0,752.34,637.29
2018,1,18,11,15,964.0,78.0,2.9,-0.1,569.5,766.77,646.4
2018,1,18,11,30,972.0,79.0,2.9,0.4,590.0,777.84,653.01
2018,1,18,11,45,976.5,79.5,2.9,0.9,602.5,782.39,654.73
2018,1,18,12,0,981.0,80.0,2.9,1.4,615.0,783.38,653.91
2018,1,18,12,15,980.5,81.5,2.95,1.75,619.5,778.41,649.35
2018,1,18,12,30,980.0,83.0,3.0,2.1,624.0,769.88,642.27
2018,1,18,12,45,975.5,84.5,3.0,2.45,620.0,755.15,630.29
2018,1,18,13,0,971.0,86.0,3.0,2.8,616.0,737.09,615.52
2018,1,18,13,15,967.0,85.0,3.0,3.0,603.5,713.45,596.04
2018,1,18,13,30,963.0,84.0,3.0,3.2,591.0,686.73,573.92
2018,1,18,13,45,956.5,82.0,3.0,3.45,570.5,654.54,547.08
2018,1,18,14,0,950.0,80.0,3.0,3.7,550.0,619.72,517.67
2018,1,18,14,15,939.0,78.0,2.95,3.7,522.0,580.08,484.06
2018,1,18,14,30,928.0,76.0,2.9,3.7,494.0,539.43,448.83
2018,1,18,14,45,912.0,73.0,2.8,3.7,459.5,492.5,407.54
2018,1,18,15,0,896.0,70.0,2.7,3.7,425.0,444.51,364.36
2018,1,18,15,15,872.5,66.5,2.4,3.15,384.5,392.47,317.1
2018,1,18,15,30,849.0,63.0,2.1,2.6,344.0,340.61,268.91
2018,1,18,15,45,814.5,58.5,1.85,2.05,299.0,285.22,217.3
2018,1,18,16,0,780.0,54.0,1.6,1.5,254.0,231.72,167.08
2018,1,18,16,15,725.5,48.0,1.6,0.7,207.0,175.48,116.51
2018,1,18,16,30,671.0,42.0,1.6,-0.1,160.0,123.93,72.65
2018,1,18,16,45,576.5,35.5,1.65,-0.9,115.5,74.19,37.15
2018,1,18,17,0,482.0,29.0,1.7,-1.7,71.0,34.45,15.9
2018,1,18,17,15,285.5,18.5,1.8,-1.75,39.5,15.22,0.0
2018,1,18,17,30,89.0,8.0,1.9,-1.8,8.0,7.86,0.0
2018,1,18,17,45,44.5,4.0,2.0,-1.8,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.0,-5.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.35,-5.7,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.5,-4.9,8.0,29.13,0.0
2018,1,19,7,45,283.0,19.0,1.7,-4.05,40.0,100.21,0.0
2018,1,19,8,0,479.0,30.0,1.9,-3.2,72.0,205.15,147.09
2018,1,19,8,15,576.0,37.0,1.85,-2.5,117.0,272.63,220.57
2018,1,19,8,30,673.0,44.0,1.8,-1.8,162.0,346.33,289.07
2018,1,19,8,45,728.5,49.5,1.75,-1.1,209.5,405.49,343.47
2018,1,19,9,0,784.0,55.0,1.7,-0.4,257.0,466.9,397.5
2018,1,19,9,15,816.5,60.0,1.65,0.35,302.0,517.28,440.24
2018,1,19,9,30,849.0,65.0,1.6,1.1,347.0,567.39,480.92
2018,1,19,9,45,869.5,70.5,1.5,1.9,388.0,610.28,513.74
2018,1,19,10,0,890.0,76.0,1.4,2.7,429.0,651.49,543.85
2018,1,19,10,15,907.0,79.0,1.45,3.45,464.5,685.63,568.94
2018,1,19,10,30,924.0,82.0,1.5,4.2,500.0,717.36,591.62
2018,1,19,10,45,936.0,84.0,1.5,4.95,528.5,741.9,607.46
2018,1,19,11,0,948.0,86.0,1.5,5.7,557.0,763.42,620.59
2018,1,19,11,15,955.5,87.5,1.55,6.15,577.5,778.02,629.82
2018,1,19,11,30,963.0,89.0,1.6,6.6,598.0,789.22,636.69
2018,1,19,11,45,967.0,90.5,1.6,7.1,611.0,790.53,635.84
2018,1,19,12,0,971.0,92.0,1.6,7.6,624.0,792.31,635.59
2018,1,19,12,15,972.5,92.5,1.7,7.9,628.5,787.65,632.31
2018,1,19,12,30,974.0,93.0,1.8,8.2,633.0,779.45,626.59
2018,1,19,12,45,973.0,92.5,1.85,8.45,629.0,764.95,616.01
2018,1,19,13,0,972.0,92.0,1.9,8.7,625.0,747.05,602.6
2018,1,19,13,15,968.0,91.0,1.95,8.8,612.5,723.38,584.59
2018,1,19,13,30,964.0,90.0,2.0,8.9,600.0,698.9,565.61
2018,1,19,13,45,956.5,88.5,2.05,8.95,579.5,666.28,540.24
2018,1,19,14,0,949.0,87.0,2.1,9.0,559.0,631.05,512.35
2018,1,19,14,15,937.5,84.0,1.9,8.7,530.5,589.73,478.42
2018,1,19,14,30,926.0,81.0,1.7,8.4,502.0,546.5,442.27
2018,1,19,14,45,909.5,78.0,1.55,8.05,467.0,499.33,402.48
2018,1,19,15,0,893.0,75.0,1.4,7.7,432.0,451.14,360.82
2018,1,19,15,15,868.0,71.5,1.4,6.7,391.0,398.55,315.89
2018,1,19,15,30,843.0,68.0,1.4,5.7,350.0,346.28,269.68
2018,1,19,15,45,806.5,63.5,1.4,4.65,304.5,290.45,219.59
2018,1,19,16,0,770.0,59.0,1.4,3.6,259.0,236.73,170.57
2018,1,19,16,15,713.5,53.0,1.45,2.75,211.5,180.43,120.55
2018,1,19,16,30,657.0,47.0,1.5,1.9,164.0,129.08,77.16
2018,1,19,16,45,560.5,39.0,1.6,1.0,118.5,78.18,40.58
2018,1,19,17,0,464.0,31.0,1.7,0.1,73.0,35.55,16.47
2018,1,19,17,15,280.5,20.0,1.7,-0.05,41.0,16.59,0.0
2018,1,19,17,30,97.0,9.0,1.7,-0.2,9.0,8.85,0.0
2018,1,19,17,45,48.5,4.5,1.7,-0.4,4.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.25,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.25,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,43.0,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,86.0,8.0,1.5,-0.5,8.0,28.94,0.0
2018,1,20,7,45,278.0,19.0,1.6,0.3,40.0,109.49,0.0
2018,1,20,8,0,470.0,30.0,1.7,1.1,72.0,202.92,144.6
2018,1,20,8,15,564.5,37.5,1.7,1.7,117.0,269.51,215.16
2018,1,20,8,30,659.0,45.0,1.7,2.3,162.0,342.38,281.94
2018,1,20,8,45,714.0,51.5,1.7,2.85,209.5,402.01,336.08
2018,1,20,9,0,769.0,58.0,1.7,3.4,257.0,463.94,390.04
2018,1,20,9,15,801.5,62.5,1.75,4.1,301.5,513.44,431.99
2018,1,20,9,30,834.0,67.0,1.8,4.8,346.0,562.68,472.15
2018,1,20,9,45,856.0,71.0,1.9,5.55,386.0,604.47,505.25
2018,1,20,10,0,878.0,75.0,2.0,6.3,426.0,644.69,536.15
2018,1,20,10,15,895.0,78.0,2.1,6.95,461.0,678.68,561.65
2018,1,20,10,30,912.0,81.0,2.2,7.6,496.0,710.29,584.81
2018,1,20,10,45,923.0,83.5,2.35,8.3,524.0,734.64,601.69
2018,1,20,11,0,934.0,86.0,2.5,9.0,552.0,755.98,616.02
2018,1,20,11,15,939.5,87.5,2.5,9.45,571.5,769.15,623.83
2018,1,20,11,30,945.0,89.0,2.5,9.9,591.0,778.95,629.28
2018,1,20,11,45,950.0,89.5,2.55,10.4,603.5,779.88,628.54
2018,1,20,12,0,955.0,90.0,2.6,10.9,616.0,781.38,628.43
2018,1,20,12,15,954.5,91.5,2.6,11.15,620.5,776.59,624.09
2018,1,20,12,30,954.0,93.0,2.6,11.4,625.0,771.74,619.9
2018,1,20,12,45,948.5,94.0,2.65,11.7,620.0,755.88,607.93
2018,1,20,13,0,943.0,95.0,2.7,12.0,615.0,736.78,593.12
2018,1,20,13,15,938.0,93.5,2.65,12.1,602.0,712.21,573.71
2018,1,20,13,30,933.0,92.0,2.6,12.2,589.0,684.69,551.88
2018,1,20,13,45,926.0,90.0,2.6,12.3,569.0,652.64,526.55
2018,1,20,14,0,919.0,88.0,2.6,12.4,549.0,618.06,498.81
2018,1,20,14,15,908.0,85.5,2.35,12.05,521.5,578.47,466.43
2018,1,20,14,30,897.0,83.0,2.1,11.7,494.0,537.02,431.89
2018,1,20,14,45,879.5,80.0,1.8,11.4,459.0,490.43,392.3
2018,1,20,15,0,862.0,77.0,1.5,11.1,424.0,442.98,351.11
2018,1,20,15,15,833.5,73.0,1.45,10.0,382.5,389.81,306.29
2018,1,20,15,30,805.0,69.0,1.4,8.9,341.0,337.34,260.64
2018,1,20,15,45,761.0,64.5,1.35,7.8,295.0,281.06,211.07
2018,1,20,16,0,717.0,60.0,1.3,6.7,249.0,227.69,163.35
2018,1,20,16,15,661.5,54.0,1.4,5.85,203.5,173.1,115.46
2018,1,20,16,30,606.0,48.0,1.5,5.0,158.0,124.16,74.42
2018,1,20,16,45,527.0,40.0,1.55,4.1,116.0,76.72,39.86
2018,1,20,17,0,448.0,32.0,1.6,3.2,74.0,37.43,17.57
2018,1,20,17,15,279.0,21.0,1.6,3.1,42.5,17.42,0.0
2018,1,20,17,30,110.0,10.0,1.6,3.0,11.0,9.83,0.0
2018,1,20,17,45,55.0,5.0,1.6,2.9,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,31.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,62.0,7.0,1.5,2.3,7.0,22.12,0.0
2018,1,21,7,45,218.0,18.5,1.6,3.15,35.5,92.3,0.0
2018,1,21,8,0,374.0,30.0,1.7,4.0,64.0,177.28,126.53
2018,1,21,8,15,469.0,37.5,1.7,4.6,105.0,238.31,189.13
2018,1,21,8,30,564.0,45.0,1.7,5.2,146.0,306.81,251.15
2018,1,21,8,45,620.5,50.0,1.7,5.8,189.0,361.17,300.19
2018,1,21,9,0,677.0,55.0,1.7,6.4,232.0,415.8,347.83
2018,1,21,9,15,712.5,59.5,1.55,7.05,273.5,463.71,387.64
2018,1,21,9,30,748.0,64.0,1.4,7.7,315.0,511.88,425.84
2018,1,21,9,45,739.5,73.0,1.2,8.3,345.5,538.63,445.15
2018,1,21,10,0,731.0,82.0,1.0,8.9,376.0,565.08,463.05
2018,1,21,10,15,696.0,97.5,1.0,9.65,395.5,576.46,469.7
2018,1,21,10,30,661.0,113.0,1.0,10.4,415.0,583.52,472.86
2018,1,21,10,45,680.0,115.0,1.0,11.15,441.5,608.7,490.26
2018,1,21,11,0,699.0,117.0,1.0,11.9,468.0,631.92,505.64
2018,1,21,11,15,770.5,102.5,1.05,12.6,503.0,668.92,532.43
2018,1,21,11,30,842.0,88.0,1.1,13.3,538.0,707.05,558.18
2018,1,21,11,45,841.5,90.5,1.2,14.0,548.5,710.14,559.12
2018,1,21,12,0,841.0,93.0,1.3,14.7,559.0,710.08,558.29
2018,1,21,12,15,867.5,86.0,1.35,15.0,570.0,715.4,561.77
2018,1,21,12,30,894.0,79.0,1.4,15.3,581.0,713.87,560.39
2018,1,21,12,45,865.5,87.0,1.5,15.6,570.5,694.25,546.62
2018,1,21,13,0,837.0,95.0,1.6,15.9,560.0,668.86,527.94
2018,1,21,13,15,733.0,122.0,1.65,15.9,523.0,614.15,486.22
2018,1,21,13,30,629.0,149.0,1.7,15.9,486.0,558.94,443.8
2018,1,21,13,45,557.5,161.5,1.7,15.9,452.5,508.42,404.73
2018,1,21,14,0,486.0,174.0,1.7,15.9,419.0,462.46,368.57
2018,1,21,14,15,608.5,135.0,1.6,15.65,426.0,472.54,376.67
2018,1,21,14,30,731.0,96.0,1.5,15.4,433.0,470.52,373.99
2018,1,21,14,45,644.0,106.5,1.4,15.15,388.0,411.68,326.25
2018,1,21,15,0,557.0,117.0,1.3,14.9,343.0,357.63,282.18
2018,1,21,15,15,496.5,113.5,1.25,14.15,301.0,303.99,238.54
2018,1,21,15,30,436.0,110.0,1.2,13.4,259.0,256.23,198.99
2018,1,21,15,45,493.5,89.0,1.2,12.65,237.0,229.68,173.42
2018,1,21,16,0,551.0,68.0,1.2,11.9,215.0,197.85,141.95
2018,1,21,16,15,506.5,59.0,1.25,11.15,175.5,151.31,101.72
2018,1,21,16,30,462.0,50.0,1.3,10.4,136.0,108.77,66.37
2018,1,21,16,45,438.0,40.5,1.35,9.7,103.5,71.62,37.88
2018,1,21,17,0,414.0,31.0,1.4,9.0,71.0,36.74,16.73
2018,1,21,17,15,257.0,20.5,1.4,8.8,41.0,16.66,0.0
2018,1,21,17,30,100.0,10.0,1.4,8.6,11.0,9.83,0.0
