Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,18.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,2,22,7,0,36.0,4.0,2.5,16.1,4.0,3.93,0.0
2018,2,22,7,15,63.5,8.0,2.7,16.6,12.5,29.9,0.0
2018,2,22,7,30,91.0,12.0,2.9,17.1,21.0,50.12,31.2
2018,2,22,7,45,56.5,18.5,3.1,17.6,25.0,44.29,30.18
2018,2,22,8,0,22.0,25.0,3.3,18.1,29.0,36.06,24.45
2018,2,22,8,15,11.0,30.0,3.55,18.7,32.0,34.33,23.26
2018,2,22,8,30,0.0,35.0,3.8,19.3,35.0,33.79,22.76
2018,2,22,8,45,0.0,43.5,4.05,19.85,43.5,42.01,29.56
2018,2,22,9,0,0.0,52.0,4.3,20.4,52.0,50.24,36.26
2018,2,22,9,15,0.0,59.5,4.35,20.8,59.5,57.5,42.1
2018,2,22,9,30,0.0,67.0,4.4,21.2,67.0,64.77,47.88
2018,2,22,9,45,0.0,73.0,4.5,21.6,73.0,70.59,52.41
2018,2,22,10,0,0.0,79.0,4.6,22.0,79.0,76.41,56.91
2018,2,22,10,15,0.0,90.5,4.6,22.25,90.5,87.59,65.75
2018,2,22,10,30,0.0,102.0,4.6,22.5,102.0,99.01,74.71
2018,2,22,10,45,0.5,134.5,4.6,22.8,135.0,131.96,100.8
2018,2,22,11,0,1.0,167.0,4.6,23.1,168.0,165.17,126.76
2018,2,22,11,15,7.5,193.5,4.6,23.25,198.5,197.27,151.91
2018,2,22,11,30,14.0,220.0,4.6,23.4,229.0,229.5,176.92
2018,2,22,11,45,33.5,246.5,4.6,23.55,269.0,279.64,216.0
2018,2,22,12,0,53.0,273.0,4.6,23.7,309.0,322.99,249.4
2018,2,22,12,15,85.0,301.0,4.55,23.8,359.5,377.68,291.44
2018,2,22,12,30,117.0,329.0,4.5,23.9,410.0,438.55,337.38
2018,2,22,12,45,146.0,329.0,4.45,23.95,429.5,458.26,352.52
2018,2,22,13,0,175.0,329.0,4.4,24.0,449.0,476.57,366.66
2018,2,22,13,15,159.0,322.0,4.35,23.95,430.0,451.77,347.77
2018,2,22,13,30,143.0,315.0,4.3,23.9,411.0,427.19,329.19
2018,2,22,13,45,264.5,279.5,4.25,23.9,450.5,475.55,368.56
2018,2,22,14,0,386.0,244.0,4.2,23.9,490.0,511.25,397.48
2018,2,22,14,15,573.0,181.0,4.1,23.8,529.0,556.72,434.18
2018,2,22,14,30,760.0,118.0,4.0,23.7,568.0,585.1,456.83
2018,2,22,14,45,790.5,103.0,3.9,23.55,548.0,555.42,433.51
2018,2,22,15,0,821.0,88.0,3.8,23.4,528.0,521.38,406.3
2018,2,22,15,15,761.5,94.0,3.5,23.2,478.5,460.86,357.56
2018,2,22,15,30,702.0,100.0,3.2,23.0,429.0,403.11,310.35
2018,2,22,15,45,664.0,95.5,2.95,22.8,382.5,347.89,264.4
2018,2,22,16,0,626.0,91.0,2.7,22.6,336.0,295.24,219.73
2018,2,22,16,15,638.0,79.0,2.35,21.95,301.0,252.11,181.06
2018,2,22,16,30,650.0,67.0,2.0,21.3,266.0,206.89,140.06
2018,2,22,16,45,594.5,61.0,1.7,20.7,218.0,154.15,96.29
2018,2,22,17,0,539.0,55.0,1.4,20.1,170.0,107.1,60.14
2018,2,22,17,15,450.0,46.5,1.4,19.6,125.0,61.96,31.92
2018,2,22,17,30,361.0,38.0,1.4,19.1,80.0,29.82,19.4
2018,2,22,17,45,228.0,25.0,1.35,18.55,47.0,20.31,5.76
2018,2,22,18,0,95.0,12.0,1.3,18.0,14.0,11.8,0.0
2018,2,22,18,15,47.5,6.0,1.3,18.0,7.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,23,6,45,16.5,3.5,0.95,13.5,3.5,0.0,0.0
2018,2,23,7,0,33.0,7.0,1.0,13.8,7.0,14.13,0.0
2018,2,23,7,15,74.0,13.0,1.15,14.25,18.5,40.59,0.0
2018,2,23,7,30,115.0,19.0,1.3,14.7,30.0,69.08,46.48
2018,2,23,7,45,113.0,23.5,1.5,15.15,40.0,77.74,57.62
2018,2,23,8,0,111.0,28.0,1.7,15.6,50.0,86.8,67.02
2018,2,23,8,15,93.0,33.5,1.75,16.0,55.5,83.61,65.48
2018,2,23,8,30,75.0,39.0,1.8,16.4,61.0,84.39,66.59
2018,2,23,8,45,37.5,45.5,1.85,16.85,56.5,69.33,53.59
2018,2,23,9,0,0.0,52.0,1.9,17.3,52.0,50.24,36.74
2018,2,23,9,15,1.5,74.5,1.9,17.65,75.0,72.99,55.59
2018,2,23,9,30,3.0,97.0,1.9,18.0,98.0,96.55,74.81
2018,2,23,9,45,2.5,106.0,1.9,18.3,107.0,105.2,81.54
2018,2,23,10,0,2.0,115.0,1.9,18.6,116.0,113.82,88.2
2018,2,23,10,15,1.0,111.0,2.0,18.95,111.5,108.87,83.82
2018,2,23,10,30,0.0,107.0,2.1,19.3,107.0,103.99,79.56
2018,2,23,10,45,0.0,123.0,2.2,19.65,123.0,119.94,92.14
2018,2,23,11,0,0.0,139.0,2.3,20.0,139.0,135.92,104.61
2018,2,23,11,15,0.5,149.0,2.35,20.25,149.5,146.26,112.58
2018,2,23,11,30,1.0,159.0,2.4,20.5,160.0,156.59,120.54
2018,2,23,11,45,4.0,180.5,2.5,20.8,183.5,180.6,139.3
2018,2,23,12,0,7.0,202.0,2.6,21.1,207.0,204.61,157.89
2018,2,23,12,15,10.5,220.0,2.65,21.3,227.5,225.42,173.95
2018,2,23,12,30,14.0,238.0,2.7,21.5,248.0,246.11,189.84
2018,2,23,12,45,16.0,243.0,2.75,21.75,254.0,252.24,194.41
2018,2,23,13,0,18.0,248.0,2.8,22.0,260.0,258.23,198.94
2018,2,23,13,15,20.5,251.0,2.85,22.1,264.5,262.43,202.26
2018,2,23,13,30,23.0,254.0,2.9,22.2,269.0,266.42,205.45
2018,2,23,13,45,55.5,266.0,2.9,22.3,301.5,304.87,235.87
2018,2,23,14,0,88.0,278.0,2.9,22.4,334.0,336.47,260.63
2018,2,23,14,15,269.5,246.5,2.85,22.4,409.0,424.82,331.17
2018,2,23,14,30,451.0,215.0,2.8,22.4,484.0,495.08,385.57
2018,2,23,14,45,577.0,171.5,2.75,22.35,496.0,503.31,392.09
2018,2,23,15,0,703.0,128.0,2.7,22.3,508.0,501.57,390.19
2018,2,23,15,15,717.0,116.5,2.5,22.05,479.0,463.44,359.08
2018,2,23,15,30,731.0,105.0,2.3,21.8,450.0,422.46,324.9
2018,2,23,15,45,702.5,100.0,2.05,21.55,405.5,368.76,280.09
2018,2,23,16,0,674.0,95.0,1.8,21.3,361.0,316.62,235.67
2018,2,23,16,15,637.5,88.5,1.65,20.7,314.5,262.68,189.82
2018,2,23,16,30,601.0,82.0,1.5,20.1,268.0,211.79,146.21
2018,2,23,16,45,547.0,73.5,1.3,19.5,220.0,159.41,102.94
2018,2,23,17,0,493.0,65.0,1.1,18.9,172.0,112.71,66.84
2018,2,23,17,15,406.5,54.5,1.15,18.4,127.0,68.31,38.3
2018,2,23,17,30,320.0,44.0,1.2,17.9,82.0,33.99,23.13
2018,2,23,17,45,200.5,28.5,1.25,17.45,48.5,22.5,8.38
2018,2,23,18,0,81.0,13.0,1.3,17.0,15.0,12.78,0.0
2018,2,23,18,15,40.5,6.5,1.3,17.0,7.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,29.5,4.5,2.0,13.1,4.5,0.0,0.0
2018,2,24,7,0,59.0,9.0,2.2,13.5,9.0,21.98,0.0
2018,2,24,7,15,175.0,22.5,2.35,13.85,37.5,81.73,0.32
2018,2,24,7,30,291.0,36.0,2.5,14.2,66.0,150.34,107.59
2018,2,24,7,45,363.5,47.0,2.65,14.6,106.0,205.19,158.98
2018,2,24,8,0,436.0,58.0,2.8,15.0,146.0,266.73,213.52
2018,2,24,8,15,486.0,68.0,3.05,15.6,191.0,322.67,262.48
2018,2,24,8,30,536.0,78.0,3.3,16.2,236.0,382.09,312.85
2018,2,24,8,45,600.0,81.0,3.55,16.85,287.0,444.54,364.33
2018,2,24,9,0,664.0,84.0,3.8,17.5,338.0,510.48,417.17
2018,2,24,9,15,703.5,86.5,3.9,18.05,385.0,563.11,458.07
2018,2,24,9,30,743.0,89.0,4.0,18.6,432.0,613.96,496.68
2018,2,24,9,45,649.0,121.5,4.1,19.2,440.5,609.87,490.36
2018,2,24,10,0,555.0,154.0,4.2,19.8,449.0,590.56,472.59
2018,2,24,10,15,411.5,204.5,4.25,20.2,431.0,550.55,437.74
2018,2,24,10,30,268.0,255.0,4.3,20.6,413.0,493.61,389.84
2018,2,24,10,45,142.5,211.0,4.4,21.0,295.5,338.97,268.3
2018,2,24,11,0,17.0,167.0,4.5,21.4,178.0,178.05,138.09
2018,2,24,11,15,23.5,202.0,4.55,21.65,217.5,225.23,175.31
2018,2,24,11,30,30.0,237.0,4.6,21.9,257.0,267.34,207.83
2018,2,24,11,45,54.0,267.5,4.65,22.1,304.5,319.07,248.12
2018,2,24,12,0,78.0,298.0,4.7,22.3,352.0,370.52,287.66
2018,2,24,12,15,206.5,279.5,4.7,22.45,424.0,462.34,360.93
2018,2,24,12,30,335.0,261.0,4.7,22.6,496.0,551.06,430.08
2018,2,24,12,45,297.5,268.5,4.75,22.75,476.5,522.93,407.47
2018,2,24,13,0,260.0,276.0,4.8,22.9,457.0,494.63,385.15
2018,2,24,13,15,506.5,207.5,4.8,23.0,553.0,610.61,477.55
2018,2,24,13,30,753.0,139.0,4.8,23.1,649.0,710.55,554.91
2018,2,24,13,45,794.5,121.0,4.8,23.2,646.0,698.16,545.64
2018,2,24,14,0,836.0,103.0,4.8,23.3,643.0,682.13,534.06
2018,2,24,14,15,703.5,136.5,4.75,23.25,578.0,601.6,471.68
2018,2,24,14,30,571.0,170.0,4.7,23.2,513.0,526.52,412.94
2018,2,24,14,45,545.0,167.5,4.65,23.15,480.0,482.64,378.81
2018,2,24,15,0,519.0,165.0,4.6,23.1,447.0,441.28,345.92
2018,2,24,15,15,418.0,169.0,4.4,22.9,385.5,370.94,290.05
2018,2,24,15,30,317.0,173.0,4.2,22.7,324.0,307.48,239.5
2018,2,24,15,45,469.0,131.5,4.0,22.55,331.0,309.78,238.46
2018,2,24,16,0,621.0,90.0,3.8,22.4,338.0,295.68,221.62
2018,2,24,16,15,617.5,80.5,3.45,21.85,300.5,250.86,181.73
2018,2,24,16,30,614.0,71.0,3.1,21.3,263.0,205.6,141.12
2018,2,24,16,45,572.0,64.0,2.8,20.8,218.5,155.85,99.03
2018,2,24,17,0,530.0,57.0,2.5,20.3,174.0,110.32,63.1
2018,2,24,17,15,321.5,45.5,2.45,19.9,111.0,55.67,30.14
2018,2,24,17,30,113.0,34.0,2.4,19.5,48.0,28.2,18.18
2018,2,24,17,45,57.5,18.5,2.3,19.1,25.5,15.72,4.81
2018,2,24,18,0,2.0,3.0,2.2,18.7,3.0,2.95,0.0
2018,2,24,18,15,1.0,1.5,2.2,18.7,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,0.5,1.5,4.1,16.05,1.5,0.0,0.0
2018,2,25,7,0,1.0,3.0,4.2,16.2,3.0,3.17,0.0
2018,2,25,7,15,161.0,19.0,4.35,16.6,36.5,75.42,13.76
2018,2,25,7,30,321.0,35.0,4.5,17.0,70.0,160.46,115.2
2018,2,25,7,45,380.0,42.5,4.6,17.35,105.0,207.98,160.45
2018,2,25,8,0,439.0,50.0,4.7,17.7,140.0,260.66,207.91
2018,2,25,8,15,219.5,48.0,4.85,18.1,93.0,169.14,136.42
2018,2,25,8,30,0.0,46.0,5.0,18.5,46.0,44.43,31.73
2018,2,25,8,45,0.0,41.0,5.15,18.9,41.0,39.59,27.63
2018,2,25,9,0,0.0,36.0,5.3,19.3,36.0,34.76,23.48
2018,2,25,9,15,0.0,36.5,5.3,19.7,36.5,35.25,23.77
2018,2,25,9,30,0.0,37.0,5.3,20.1,37.0,35.74,24.05
2018,2,25,9,45,0.0,45.0,5.35,20.45,45.0,43.48,30.32
2018,2,25,10,0,0.0,53.0,5.4,20.8,53.0,51.23,36.54
2018,2,25,10,15,0.0,69.0,5.3,21.05,69.0,66.73,49.06
2018,2,25,10,30,0.0,85.0,5.2,21.3,85.0,82.24,61.47
2018,2,25,10,45,1.0,109.0,5.1,21.5,109.5,106.7,81.04
2018,2,25,11,0,2.0,133.0,5.0,21.7,134.0,131.46,100.67
2018,2,25,11,15,1.0,109.5,4.85,21.75,110.0,107.15,81.02
2018,2,25,11,30,0.0,86.0,4.7,21.8,86.0,83.24,61.73
2018,2,25,11,45,1.0,103.5,4.5,21.85,104.0,101.19,76.09
2018,2,25,12,0,2.0,121.0,4.3,21.9,122.0,119.29,90.46
2018,2,25,12,15,1.0,101.0,4.1,21.85,101.5,98.71,73.98
2018,2,25,12,30,0.0,81.0,3.9,21.8,81.0,78.41,57.71
2018,2,25,12,45,0.5,104.5,3.65,21.75,105.0,101.71,76.39
2018,2,25,13,0,1.0,128.0,3.4,21.7,129.0,125.17,95.08
2018,2,25,13,15,1.0,109.0,3.2,21.65,110.0,106.45,80.22
2018,2,25,13,30,1.0,90.0,3.0,21.6,91.0,87.87,65.46
2018,2,25,13,45,0.5,81.0,2.85,21.55,81.5,78.75,58.22
2018,2,25,14,0,0.0,72.0,2.7,21.5,72.0,69.66,50.98
2018,2,25,14,15,0.5,94.0,2.55,21.35,94.5,91.31,68.56
2018,2,25,14,30,1.0,116.0,2.4,21.2,117.0,112.99,86.12
2018,2,25,14,45,0.5,86.5,2.3,21.05,87.0,83.98,62.93
2018,2,25,15,0,0.0,57.0,2.2,20.9,57.0,55.1,39.64
2018,2,25,15,15,0.0,61.0,2.1,20.7,61.0,58.97,42.98
2018,2,25,15,30,0.0,65.0,2.0,20.5,65.0,62.83,46.31
2018,2,25,15,45,0.0,61.5,1.9,20.25,61.5,59.44,43.7
2018,2,25,16,0,0.0,58.0,1.8,20.0,58.0,56.05,41.07
2018,2,25,16,15,0.0,40.0,1.65,19.55,40.0,38.62,26.75
2018,2,25,16,30,0.0,22.0,1.5,19.1,22.0,21.22,12.25
2018,2,25,16,45,0.0,23.0,1.3,18.65,23.0,22.19,13.1
2018,2,25,17,0,0.0,24.0,1.1,18.2,24.0,23.15,13.87
2018,2,25,17,15,0.0,17.5,1.2,17.9,17.5,16.88,8.45
2018,2,25,17,30,0.0,11.0,1.3,17.6,11.0,10.6,3.42
2018,2,25,17,45,0.0,7.0,1.4,17.35,7.0,6.74,0.0
2018,2,25,18,0,0.0,3.0,1.5,17.1,3.0,2.95,0.0
2018,2,25,18,15,0.0,1.5,1.5,17.1,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,26,6,45,1.0,1.5,1.05,12.2,1.5,0.0,0.0
2018,2,26,7,0,2.0,3.0,1.1,12.3,3.0,3.41,0.0
2018,2,26,7,15,2.5,7.0,1.25,12.45,7.0,7.5,0.0
2018,2,26,7,30,3.0,11.0,1.4,12.6,11.0,11.6,3.79
2018,2,26,7,45,3.5,14.0,1.5,12.75,14.5,14.84,6.9
2018,2,26,8,0,4.0,17.0,1.6,12.9,18.0,18.26,10.02
2018,2,26,8,15,6.5,42.0,1.7,13.0,44.0,43.69,31.96
2018,2,26,8,30,9.0,67.0,1.8,13.1,70.0,69.87,54.36
2018,2,26,8,45,4.5,59.0,1.85,13.2,60.5,59.58,45.48
2018,2,26,9,0,0.0,51.0,1.9,13.3,51.0,49.27,36.51
2018,2,26,9,15,1.5,69.5,2.0,13.25,70.0,68.16,52.46
2018,2,26,9,30,3.0,88.0,2.1,13.2,89.0,87.36,68.48
2018,2,26,9,45,2.5,84.0,2.25,13.2,85.0,83.04,64.64
2018,2,26,10,0,2.0,80.0,2.4,13.2,81.0,78.87,60.97
2018,2,26,10,15,1.5,108.0,2.6,13.1,109.0,106.19,83.56
2018,2,26,10,30,1.0,136.0,2.8,13.0,137.0,133.93,106.25
2018,2,26,10,45,0.5,101.0,2.95,12.95,101.5,98.34,76.68
2018,2,26,11,0,0.0,66.0,3.1,12.9,66.0,63.85,47.95
2018,2,26,11,15,0.0,63.0,3.2,12.8,63.0,60.95,45.51
2018,2,26,11,30,0.0,60.0,3.3,12.7,60.0,58.05,43.06
2018,2,26,11,45,0.0,67.0,3.4,12.6,67.0,64.83,48.69
2018,2,26,12,0,0.0,74.0,3.5,12.5,74.0,71.62,54.32
2018,2,26,12,15,0.0,77.5,3.45,12.45,77.5,75.02,57.12
2018,2,26,12,30,0.0,81.0,3.4,12.4,81.0,78.41,59.93
2018,2,26,12,45,0.0,85.5,3.4,12.35,85.5,82.78,63.56
2018,2,26,13,0,0.0,90.0,3.4,12.3,90.0,87.14,67.21
2018,2,26,13,15,0.5,88.0,3.45,12.3,88.5,85.58,65.97
2018,2,26,13,30,1.0,86.0,3.5,12.3,87.0,84.0,64.73
2018,2,26,13,45,0.5,79.0,3.5,12.35,79.5,76.82,58.8
2018,2,26,14,0,0.0,72.0,3.5,12.4,72.0,69.66,52.89
2018,2,26,14,15,0.0,55.0,3.5,12.4,55.0,53.19,39.2
2018,2,26,14,30,0.0,38.0,3.5,12.4,38.0,36.73,25.43
2018,2,26,14,45,1.0,54.5,3.5,12.4,55.0,53.27,39.47
2018,2,26,15,0,2.0,71.0,3.5,12.4,72.0,69.73,53.43
2018,2,26,15,15,1.0,58.5,3.45,12.15,59.0,57.04,42.87
2018,2,26,15,30,0.0,46.0,3.4,11.9,46.0,44.44,32.34
2018,2,26,15,45,0.0,45.0,3.35,11.7,45.0,43.47,31.65
2018,2,26,16,0,0.0,44.0,3.3,11.5,44.0,42.5,30.94
2018,2,26,16,15,0.0,37.0,3.15,11.15,37.0,35.72,25.24
2018,2,26,16,30,0.0,30.0,3.0,10.8,30.0,28.95,19.48
2018,2,26,16,45,0.0,22.0,2.9,10.4,22.0,21.22,12.8
2018,2,26,17,0,0.0,14.0,2.8,10.0,14.0,13.5,6.07
2018,2,26,17,15,0.0,13.5,2.55,9.55,13.5,13.01,5.56
2018,2,26,17,30,0.0,13.0,2.3,9.1,13.0,12.53,5.43
2018,2,26,17,45,0.0,8.0,2.1,8.65,8.0,7.71,0.2
2018,2,26,18,0,0.0,3.0,1.9,8.2,3.0,2.95,0.0
2018,2,26,18,15,0.0,1.5,1.9,8.2,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,62.0,7.0,1.95,2.0,8.0,0.0,0.0
2018,2,27,7,0,124.0,14.0,2.1,2.5,16.0,42.53,0.0
2018,2,27,7,15,287.5,25.5,2.1,3.25,53.0,120.66,56.06
2018,2,27,7,30,451.0,37.0,2.1,4.0,90.0,208.62,159.65
2018,2,27,7,45,548.0,45.0,2.15,4.7,141.0,278.63,225.14
2018,2,27,8,0,645.0,53.0,2.2,5.4,192.0,357.41,295.85
2018,2,27,8,15,702.5,58.0,2.25,6.45,245.0,418.99,350.31
2018,2,27,8,30,760.0,63.0,2.3,7.5,298.0,487.28,407.86
2018,2,27,8,45,797.5,67.0,2.35,8.55,350.0,545.99,455.42
2018,2,27,9,0,835.0,71.0,2.4,9.6,402.0,605.57,501.74
2018,2,27,9,15,859.5,74.0,2.4,10.2,450.0,655.96,539.89
2018,2,27,9,30,884.0,77.0,2.4,10.8,498.0,705.44,575.24
2018,2,27,9,45,901.0,80.0,2.45,11.4,541.0,743.83,600.99
2018,2,27,10,0,918.0,83.0,2.5,12.0,584.0,784.47,628.08
2018,2,27,10,15,931.0,85.0,2.4,12.35,621.0,818.6,649.52
2018,2,27,10,30,944.0,87.0,2.3,12.7,658.0,850.0,668.71
2018,2,27,10,45,953.0,88.5,2.15,13.0,687.5,874.65,682.51
2018,2,27,11,0,962.0,90.0,2.0,13.3,717.0,896.03,693.85
2018,2,27,11,15,968.0,91.0,1.95,13.5,739.0,910.92,701.94
2018,2,27,11,30,974.0,92.0,1.9,13.7,761.0,922.2,707.69
2018,2,27,11,45,978.0,92.5,1.8,13.95,774.5,927.54,708.77
2018,2,27,12,0,982.0,93.0,1.7,14.2,788.0,929.11,707.44
2018,2,27,12,15,982.0,94.0,1.65,14.3,793.0,924.08,702.84
2018,2,27,12,30,982.0,95.0,1.6,14.4,798.0,915.29,695.93
2018,2,27,12,45,979.5,95.0,1.55,14.5,793.5,899.67,684.59
2018,2,27,13,0,977.0,95.0,1.5,14.6,789.0,880.47,671.04
2018,2,27,13,15,973.5,94.5,1.45,14.65,777.0,856.5,654.48
2018,2,27,13,30,970.0,94.0,1.4,14.7,765.0,829.22,635.76
2018,2,27,13,45,963.5,93.5,1.35,14.75,744.0,796.59,613.38
2018,2,27,14,0,957.0,93.0,1.3,14.8,723.0,761.11,589.02
2018,2,27,14,15,947.5,92.0,1.25,14.7,694.5,720.49,560.56
2018,2,27,14,30,938.0,91.0,1.2,14.6,666.0,677.63,528.79
2018,2,27,14,45,923.0,88.5,1.2,14.5,628.5,628.05,491.85
2018,2,27,15,0,908.0,86.0,1.2,14.4,591.0,577.19,452.9
2018,2,27,15,15,889.0,83.5,1.15,14.2,548.5,523.18,410.19
2018,2,27,15,30,870.0,81.0,1.1,14.0,506.0,468.68,365.76
2018,2,27,15,45,845.0,78.0,1.1,13.8,459.0,411.31,317.97
2018,2,27,16,0,820.0,75.0,1.1,13.6,412.0,354.84,269.38
2018,2,27,16,15,785.5,71.0,1.05,12.95,361.5,295.89,218.08
2018,2,27,16,30,751.0,67.0,1.0,12.3,311.0,239.55,168.23
2018,2,27,16,45,697.0,62.0,0.9,11.6,258.5,179.97,117.08
2018,2,27,17,0,643.0,57.0,0.8,10.9,206.0,127.35,74.48
2018,2,27,17,15,552.5,49.5,0.85,10.35,155.0,75.89,39.95
2018,2,27,17,30,462.0,42.0,0.9,9.8,104.0,34.83,25.08
2018,2,27,17,45,309.0,30.5,1.0,9.3,64.0,24.76,13.7
2018,2,27,18,0,156.0,19.0,1.1,8.8,24.0,18.68,0.0
2018,2,27,18,15,78.0,9.5,1.1,8.8,12.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,6,45,4.0,1.0,1.1,5.2,1.0,0.0,0.0
2018,2,28,7,0,8.0,2.0,1.1,5.4,2.0,3.85,0.0
2018,2,28,7,15,4.0,5.5,1.3,5.7,5.5,6.49,0.0
2018,2,28,7,30,0.0,9.0,1.5,6.0,9.0,8.67,1.69
2018,2,28,7,45,0.0,11.5,1.65,6.3,11.5,11.08,3.99
2018,2,28,8,0,0.0,14.0,1.8,6.6,14.0,13.5,6.21
2018,2,28,8,15,0.0,16.5,1.85,6.85,16.5,15.91,8.38
2018,2,28,8,30,0.0,19.0,1.9,7.1,19.0,18.33,10.5
2018,2,28,8,45,0.0,34.5,1.9,7.35,34.5,33.31,23.59
2018,2,28,9,0,0.0,50.0,1.9,7.6,50.0,48.3,36.54
2018,2,28,9,15,0.0,67.5,1.95,7.95,67.5,65.25,50.98
2018,2,28,9,30,0.0,85.0,2.0,8.3,85.0,82.26,65.28
2018,2,28,9,45,0.0,84.0,2.0,8.65,84.0,81.25,64.13
2018,2,28,10,0,0.0,83.0,2.0,9.0,83.0,80.29,63.06
2018,2,28,10,15,0.0,102.5,2.15,9.45,102.5,99.51,78.97
2018,2,28,10,30,0.0,122.0,2.3,9.9,122.0,118.95,94.89
2018,2,28,10,45,0.0,131.0,2.4,10.35,131.0,127.88,101.92
2018,2,28,11,0,0.0,140.0,2.5,10.8,140.0,136.8,108.94
2018,2,28,11,15,0.0,128.0,2.55,11.1,128.0,124.7,98.7
2018,2,28,11,30,0.0,116.0,2.6,11.4,116.0,112.72,88.63
2018,2,28,11,45,0.0,122.0,2.65,11.75,122.0,118.64,93.32
2018,2,28,12,0,0.0,128.0,2.7,12.1,128.0,124.54,97.98
2018,2,28,12,15,3.5,154.0,2.75,12.3,156.5,153.21,121.43
2018,2,28,12,30,7.0,180.0,2.8,12.5,185.0,181.88,144.65
2018,2,28,12,45,8.5,196.0,2.85,12.75,202.0,198.83,158.17
2018,2,28,13,0,10.0,212.0,2.9,13.0,219.0,215.66,171.59
2018,2,28,13,15,6.5,187.5,2.9,13.05,192.0,188.13,149.36
2018,2,28,13,30,3.0,163.0,2.9,13.1,165.0,160.96,127.4
2018,2,28,13,45,4.0,176.0,2.9,13.15,178.5,174.29,138.39
2018,2,28,14,0,5.0,189.0,2.9,13.2,192.0,187.5,149.22
2018,2,28,14,15,9.0,183.0,2.8,13.05,188.5,183.87,146.64
2018,2,28,14,30,13.0,177.0,2.7,12.9,185.0,179.95,143.85
2018,2,28,14,45,6.5,138.0,2.6,12.8,142.0,137.48,109.27
2018,2,28,15,0,0.0,99.0,2.5,12.7,99.0,95.79,74.98
2018,2,28,15,15,6.0,116.5,2.35,12.45,119.5,115.62,91.87
2018,2,28,15,30,12.0,134.0,2.2,12.2,140.0,134.7,108.0
2018,2,28,15,45,9.5,130.5,2.1,12.0,135.0,129.48,103.91
2018,2,28,16,0,7.0,127.0,2.0,11.8,130.0,124.41,100.0
2018,2,28,16,15,6.0,105.5,2.0,11.5,108.0,103.04,82.34
2018,2,28,16,30,5.0,84.0,2.0,11.2,86.0,81.9,64.65
2018,2,28,16,45,4.0,59.0,1.95,10.95,60.5,57.73,44.07
2018,2,28,17,0,3.0,34.0,1.9,10.7,35.0,33.19,22.94
2018,2,28,17,15,1.5,21.5,1.9,10.5,22.0,20.84,12.21
2018,2,28,17,30,0.0,9.0,1.9,10.3,9.0,8.67,2.02
2018,2,28,17,45,3.0,7.5,1.9,10.1,7.5,7.29,0.16
2018,2,28,18,0,6.0,6.0,1.9,9.9,6.0,5.9,0.0
2018,2,28,18,15,3.0,3.0,1.9,9.9,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.97,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.55,4.0,3.85,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.7,6.0,5.78,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.9,7.5,7.23,0.57
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,8.67,1.89
2018,3,1,8,15,8.0,22.5,1.3,10.45,25.0,25.83,16.92
2018,3,1,8,30,16.0,36.0,1.4,10.8,41.0,43.67,32.5
2018,3,1,8,45,8.5,36.5,1.5,11.15,39.0,40.49,29.57
2018,3,1,9,0,1.0,37.0,1.6,11.5,37.0,36.35,25.73
2018,3,1,9,15,1.0,49.5,1.65,11.8,49.5,48.48,35.98
2018,3,1,9,30,1.0,62.0,1.7,12.1,62.0,60.62,46.1
2018,3,1,9,45,3.5,65.5,1.75,12.4,67.0,65.87,50.4
2018,3,1,10,0,6.0,69.0,1.8,12.7,72.0,71.25,54.82
2018,3,1,10,15,3.0,63.5,1.9,13.0,65.0,63.74,48.22
2018,3,1,10,30,0.0,58.0,2.0,13.3,58.0,56.09,41.55
2018,3,1,10,45,0.0,48.0,2.05,13.6,48.0,46.41,33.34
2018,3,1,11,0,0.0,38.0,2.1,13.9,38.0,36.74,25.18
2018,3,1,11,15,0.0,41.0,2.2,14.2,41.0,39.65,27.53
2018,3,1,11,30,0.0,44.0,2.3,14.5,44.0,42.56,29.87
2018,3,1,11,45,0.0,50.0,2.45,14.85,50.0,48.37,34.61
2018,3,1,12,0,0.0,56.0,2.6,15.2,56.0,54.19,39.33
2018,3,1,12,15,0.0,55.0,2.7,15.4,55.0,53.22,38.48
2018,3,1,12,30,0.0,54.0,2.8,15.6,54.0,52.25,37.65
2018,3,1,12,45,0.0,58.0,2.9,15.85,58.0,56.13,40.8
2018,3,1,13,0,0.0,62.0,3.0,16.1,62.0,60.0,43.95
2018,3,1,13,15,0.0,61.5,2.95,16.1,61.5,59.51,43.57
2018,3,1,13,30,0.0,61.0,2.9,16.1,61.0,59.02,43.21
2018,3,1,13,45,0.0,57.5,2.85,16.15,57.5,55.63,40.45
2018,3,1,14,0,0.0,54.0,2.8,16.2,54.0,52.23,37.7
2018,3,1,14,15,0.0,72.0,2.85,16.3,72.0,69.66,52.12
2018,3,1,14,30,0.0,90.0,2.9,16.4,90.0,87.1,66.52
2018,3,1,14,45,0.5,89.5,3.0,16.55,90.0,86.9,66.45
2018,3,1,15,0,1.0,89.0,3.1,16.7,90.0,86.66,66.38
2018,3,1,15,15,1.0,82.0,3.2,16.85,82.5,79.81,60.86
2018,3,1,15,30,1.0,75.0,3.3,17.0,75.0,72.97,55.34
2018,3,1,15,45,0.5,66.5,3.35,17.15,66.5,64.48,48.41
2018,3,1,16,0,0.0,58.0,3.4,17.3,58.0,56.05,41.49
2018,3,1,16,15,0.0,47.5,3.5,17.2,47.5,45.88,33.1
2018,3,1,16,30,0.0,37.0,3.6,17.1,37.0,35.72,24.61
2018,3,1,16,45,0.0,26.0,3.65,17.0,26.0,25.09,15.64
2018,3,1,17,0,0.0,15.0,3.7,16.9,15.0,14.46,6.6
2018,3,1,17,15,0.0,13.0,3.6,16.6,13.0,12.53,4.89
2018,3,1,17,30,0.0,11.0,3.5,16.3,11.0,10.6,3.53
2018,3,1,17,45,0.0,7.0,3.4,16.05,7.0,6.74,0.0
2018,3,1,18,0,0.0,3.0,3.3,15.8,3.0,2.95,0.0
2018,3,1,18,15,0.0,1.5,3.3,15.8,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.15,8.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.45,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.4,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.4,4.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.4,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.4,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.45,3.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,99.5,8.5,5.8,3.9,11.5,0.0,0.0
2018,3,2,7,0,199.0,17.0,5.9,4.1,23.0,64.83,0.0
2018,3,2,7,15,379.0,27.0,6.1,4.55,66.5,155.84,99.4
2018,3,2,7,30,559.0,37.0,6.3,5.0,110.0,247.22,193.44
2018,3,2,7,45,644.0,42.5,6.55,5.45,162.5,317.19,260.54
2018,3,2,8,0,729.0,48.0,6.8,5.9,215.0,393.99,331.99
2018,3,2,8,15,778.5,52.0,6.9,6.25,269.5,458.02,391.14
2018,3,2,8,30,828.0,56.0,7.0,6.6,324.0,524.76,450.58
2018,3,2,8,45,860.0,59.0,7.15,7.0,376.5,578.66,497.63
2018,3,2,9,0,892.0,62.0,7.3,7.4,429.0,636.25,546.18
2018,3,2,9,15,915.0,64.0,7.3,7.7,477.5,686.64,586.89
2018,3,2,9,30,938.0,66.0,7.3,8.0,526.0,735.91,624.29
2018,3,2,9,45,955.0,67.0,7.3,8.3,569.5,778.16,655.53
2018,3,2,10,0,972.0,68.0,7.3,8.6,613.0,818.25,684.72
2018,3,2,10,15,983.5,69.5,7.3,8.9,650.0,852.16,708.81
2018,3,2,10,30,995.0,71.0,7.3,9.2,687.0,883.08,730.46
2018,3,2,10,45,1003.5,72.0,7.25,9.45,717.0,907.76,747.17
2018,3,2,11,0,1012.0,73.0,7.2,9.7,747.0,928.96,761.24
2018,3,2,11,15,1017.5,73.5,7.15,9.9,769.0,943.42,770.39
2018,3,2,11,30,1023.0,74.0,7.1,10.1,791.0,954.07,776.79
2018,3,2,11,45,1026.5,74.0,7.1,10.3,804.5,958.57,778.92
2018,3,2,12,0,1030.0,74.0,7.1,10.5,818.0,959.1,778.27
2018,3,2,12,15,1031.0,74.5,7.05,10.6,823.0,954.08,773.69
2018,3,2,12,30,1032.0,75.0,7.0,10.7,828.0,945.09,766.31
2018,3,2,12,45,1031.5,74.5,7.0,10.8,824.0,929.84,754.64
2018,3,2,13,0,1031.0,74.0,7.0,10.9,820.0,910.78,740.24
2018,3,2,13,15,1028.5,73.0,6.95,10.9,807.5,885.86,721.58
2018,3,2,13,30,1026.0,72.0,6.9,10.9,795.0,857.4,700.31
2018,3,2,13,45,1021.0,71.5,6.85,10.9,774.0,824.22,675.46
2018,3,2,14,0,1016.0,71.0,6.8,10.9,753.0,787.91,648.18
2018,3,2,14,15,1009.0,70.0,6.7,10.8,724.5,746.82,617.17
2018,3,2,14,30,1002.0,69.0,6.6,10.7,696.0,703.12,582.44
2018,3,2,14,45,990.5,67.5,6.5,10.6,659.0,653.89,541.71
2018,3,2,15,0,979.0,66.0,6.4,10.5,622.0,602.91,498.67
2018,3,2,15,15,961.0,64.5,6.3,10.25,578.0,547.18,450.99
2018,3,2,15,30,943.0,63.0,6.2,10.0,534.0,490.84,401.53
2018,3,2,15,45,921.0,61.0,6.1,9.75,486.0,432.1,348.77
2018,3,2,16,0,899.0,59.0,6.0,9.5,438.0,373.78,295.02
2018,3,2,16,15,867.5,56.5,5.8,9.05,386.0,312.87,238.42
2018,3,2,16,30,836.0,54.0,5.6,8.6,334.0,254.02,183.16
2018,3,2,16,45,788.0,50.5,5.4,8.1,280.0,191.89,126.76
2018,3,2,17,0,740.0,47.0,5.2,7.6,226.0,136.04,79.03
2018,3,2,17,15,661.5,42.0,5.0,7.1,173.5,81.69,40.65
2018,3,2,17,30,583.0,37.0,4.8,6.6,121.0,36.41,20.81
2018,3,2,17,45,419.5,28.5,4.6,6.1,76.0,22.07,12.77
2018,3,2,18,0,256.0,20.0,4.4,5.6,31.0,16.79,0.0
2018,3,2,18,15,128.0,10.0,4.4,5.6,15.5,9.83,0.0
2018,3,2,18,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.35,5.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.75,2.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.75,2.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.75,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.7,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.85,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.0,-0.8,0.0,0.0,0.0
2018,3,3,6,45,132.5,10.0,4.2,-0.5,14.5,0.0,0.0
2018,3,3,7,0,265.0,20.0,4.4,-0.2,29.0,84.68,0.0
2018,3,3,7,15,438.0,28.0,4.55,0.4,74.0,172.37,116.74
2018,3,3,7,30,611.0,36.0,4.7,1.0,119.0,266.94,212.37
2018,3,3,7,45,691.5,41.0,4.9,1.6,173.0,337.24,280.38
2018,3,3,8,0,772.0,46.0,5.1,2.2,227.0,413.99,352.1
2018,3,3,8,15,819.0,50.5,5.2,2.8,283.0,479.52,412.22
2018,3,3,8,30,866.0,55.0,5.3,3.4,339.0,544.12,469.41
2018,3,3,8,45,897.0,57.5,5.45,4.05,392.5,601.9,518.94
2018,3,3,9,0,928.0,60.0,5.6,4.7,446.0,659.9,567.0
2018,3,3,9,15,946.0,62.5,5.6,5.3,494.0,708.99,605.0
2018,3,3,9,30,964.0,65.0,5.6,5.9,542.0,756.51,639.66
2018,3,3,9,45,974.0,67.0,5.65,6.5,583.5,795.67,667.35
2018,3,3,10,0,984.0,69.0,5.7,7.1,625.0,832.16,692.66
2018,3,3,10,15,995.0,70.5,5.65,7.6,662.5,865.98,715.41
2018,3,3,10,30,1006.0,72.0,5.6,8.1,700.0,896.74,735.6
2018,3,3,10,45,1014.0,73.0,5.6,8.6,730.0,921.19,751.19
2018,3,3,11,0,1022.0,74.0,5.6,9.1,760.0,942.09,764.15
2018,3,3,11,15,1027.0,75.0,5.55,9.5,782.0,956.76,772.49
2018,3,3,11,30,1032.0,76.0,5.5,9.9,804.0,967.56,778.09
2018,3,3,11,45,1035.0,76.5,5.45,10.25,817.5,972.14,779.4
2018,3,3,12,0,1038.0,77.0,5.4,10.6,831.0,972.72,777.97
2018,3,3,12,15,1036.5,77.5,5.35,10.85,834.5,965.46,771.3
2018,3,3,12,30,1035.0,78.0,5.3,11.1,838.0,954.24,761.96
2018,3,3,12,45,1030.0,78.0,5.25,11.35,831.5,935.7,747.46
2018,3,3,13,0,1025.0,78.0,5.2,11.6,825.0,913.47,730.44
2018,3,3,13,15,1022.0,78.0,5.15,11.7,812.5,889.25,712.51
2018,3,3,13,30,1019.0,78.0,5.1,11.8,800.0,861.51,692.06
2018,3,3,13,45,1013.5,77.5,5.1,11.9,779.0,828.03,667.67
2018,3,3,14,0,1008.0,77.0,5.1,12.0,758.0,791.48,640.94
2018,3,3,14,15,1000.5,75.5,5.05,11.9,729.0,749.67,610.34
2018,3,3,14,30,993.0,74.0,5.0,11.8,700.0,705.33,576.07
2018,3,3,14,45,982.0,73.0,4.95,11.75,664.0,657.13,537.11
2018,3,3,15,0,971.0,72.0,4.9,11.7,628.0,607.15,495.8
2018,3,3,15,15,956.0,70.0,4.8,11.45,585.0,552.62,450.04
2018,3,3,15,30,941.0,68.0,4.7,11.2,542.0,497.23,402.28
2018,3,3,15,45,920.0,65.5,4.65,10.95,494.0,438.33,350.44
2018,3,3,16,0,899.0,63.0,4.6,10.7,446.0,379.76,297.41
2018,3,3,16,15,868.5,60.0,4.35,10.1,393.5,318.49,241.33
2018,3,3,16,30,838.0,57.0,4.1,9.5,341.0,257.61,185.06
2018,3,3,16,45,792.0,53.0,3.9,8.9,286.5,196.69,130.09
2018,3,3,17,0,746.0,49.0,3.7,8.3,232.0,140.23,81.99
2018,3,3,17,15,670.0,44.0,3.55,7.6,179.0,85.53,43.2
2018,3,3,17,30,594.0,39.0,3.4,6.9,126.0,39.66,22.64
2018,3,3,17,45,432.0,30.0,3.3,6.2,80.0,23.33,14.07
2018,3,3,18,0,270.0,21.0,3.2,5.5,34.0,17.64,0.0
2018,3,3,18,15,135.0,10.5,3.2,5.5,17.0,10.32,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.65,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.65,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,118.5,10.5,2.65,-1.55,15.0,0.0,0.0
2018,3,4,7,0,237.0,21.0,2.9,-1.0,30.0,79.62,0.0
2018,3,4,7,15,399.5,30.0,3.15,-0.2,74.0,169.61,119.44
2018,3,4,7,30,562.0,39.0,3.4,0.6,118.0,254.74,203.6
2018,3,4,7,45,643.0,45.0,3.6,1.35,171.0,324.4,269.79
2018,3,4,8,0,724.0,51.0,3.8,2.1,224.0,400.59,339.76
2018,3,4,8,15,773.0,55.5,3.9,2.85,279.0,465.16,397.88
2018,3,4,8,30,822.0,60.0,4.0,3.6,334.0,532.38,455.96
2018,3,4,8,45,855.0,63.0,4.1,4.3,387.0,590.56,504.66
2018,3,4,9,0,888.0,66.0,4.2,5.0,440.0,645.17,549.0
2018,3,4,9,15,915.0,68.5,4.2,5.6,491.0,698.82,590.0
2018,3,4,9,30,942.0,71.0,4.2,6.2,542.0,751.63,627.98
2018,3,4,9,45,960.0,72.5,4.2,6.8,586.5,795.39,658.22
2018,3,4,10,0,978.0,74.0,4.2,7.4,631.0,837.02,686.37
2018,3,4,10,15,989.0,75.0,4.15,7.95,668.0,870.09,707.47
2018,3,4,10,30,1000.0,76.0,4.1,8.5,705.0,900.12,726.12
2018,3,4,10,45,1008.5,77.5,4.1,9.0,735.5,925.41,741.84
