Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-3.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.1,-3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,-3.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,-2.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,3,15,6,15,18.5,3.5,3.25,-2.05,3.0,0.0,0.0
2018,3,15,6,30,37.0,7.0,3.5,-1.6,6.0,0.0,0.0
2018,3,15,6,45,169.5,20.5,3.7,-1.1,34.0,60.1,0.0
2018,3,15,7,0,302.0,34.0,3.9,-0.6,62.0,138.99,98.57
2018,3,15,7,15,409.0,45.0,4.0,0.15,109.0,205.17,164.42
2018,3,15,7,30,516.0,56.0,4.1,0.9,156.0,282.3,235.67
2018,3,15,7,45,581.5,64.0,4.2,1.7,209.0,347.84,296.38
2018,3,15,8,0,647.0,72.0,4.3,2.5,262.0,418.8,359.89
2018,3,15,8,15,692.5,77.5,4.65,3.5,315.5,480.86,414.21
2018,3,15,8,30,738.0,83.0,5.0,4.5,369.0,545.43,468.92
2018,3,15,8,45,770.5,86.5,5.4,5.5,420.5,599.05,513.32
2018,3,15,9,0,803.0,90.0,5.8,6.5,472.0,655.71,558.96
2018,3,15,9,15,830.5,91.5,5.95,7.25,520.5,706.58,597.39
2018,3,15,9,30,858.0,93.0,6.1,8.0,569.0,756.7,634.06
2018,3,15,9,45,880.5,93.0,6.25,8.75,612.5,800.13,664.95
2018,3,15,10,0,903.0,93.0,6.4,9.5,656.0,836.95,690.42
2018,3,15,10,15,911.0,96.0,6.35,10.1,690.5,867.82,710.67
2018,3,15,10,30,919.0,99.0,6.3,10.7,725.0,895.72,728.5
2018,3,15,10,45,925.0,101.0,6.3,11.3,753.0,917.63,742.0
2018,3,15,11,0,931.0,103.0,6.3,11.9,781.0,936.2,753.03
2018,3,15,11,15,935.0,105.0,6.3,12.4,801.5,949.53,760.52
2018,3,15,11,30,939.0,107.0,6.3,12.9,822.0,959.28,765.48
2018,3,15,11,45,938.5,108.5,6.25,13.4,832.5,960.8,764.28
2018,3,15,12,0,938.0,110.0,6.2,13.9,843.0,958.66,760.58
2018,3,15,12,15,936.5,111.5,6.2,14.2,846.0,951.97,754.62
2018,3,15,12,30,935.0,113.0,6.2,14.5,849.0,941.68,746.2
2018,3,15,12,45,932.0,113.0,6.25,14.85,843.5,924.99,733.39
2018,3,15,13,0,929.0,113.0,6.3,15.2,838.0,904.91,718.23
2018,3,15,13,15,923.5,113.5,6.25,15.35,824.5,879.99,699.68
2018,3,15,13,30,918.0,114.0,6.2,15.5,811.0,852.03,678.97
2018,3,15,13,45,866.0,129.5,6.2,15.7,773.0,803.18,642.78
2018,3,15,14,0,814.0,145.0,6.2,15.9,735.0,751.47,604.28
2018,3,15,14,15,492.0,190.0,6.15,15.9,542.5,539.59,436.73
2018,3,15,14,30,170.0,235.0,6.1,15.9,350.0,344.83,277.44
2018,3,15,14,45,229.5,237.5,6.0,15.9,384.5,377.59,304.61
2018,3,15,15,0,289.0,240.0,5.9,15.9,419.0,402.23,324.31
2018,3,15,15,15,380.0,202.0,5.7,15.75,420.5,399.72,322.63
2018,3,15,15,30,471.0,164.0,5.5,15.6,422.0,386.44,311.18
2018,3,15,15,45,565.0,140.0,5.35,15.45,423.5,379.07,302.69
2018,3,15,16,0,659.0,116.0,5.2,15.3,425.0,359.97,282.83
2018,3,15,16,15,597.0,109.0,4.9,14.85,365.0,295.63,227.51
2018,3,15,16,30,535.0,102.0,4.6,14.4,305.0,237.35,177.16
2018,3,15,16,45,535.5,89.0,4.3,13.95,267.0,193.03,136.61
2018,3,15,17,0,536.0,76.0,4.0,13.5,229.0,148.27,96.69
2018,3,15,17,15,489.0,67.0,3.85,12.85,184.5,102.5,61.37
2018,3,15,17,30,442.0,58.0,3.7,12.2,140.0,62.24,36.91
2018,3,15,17,45,334.0,45.0,3.5,11.6,95.5,35.35,25.32
2018,3,15,18,0,226.0,32.0,3.3,11.0,51.0,25.09,13.75
2018,3,15,18,15,120.0,17.0,3.3,11.0,26.5,16.71,0.0
2018,3,15,18,30,14.0,2.0,3.3,11.0,2.0,0.0,0.0
2018,3,15,18,45,7.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,6,15,9.5,3.0,1.65,6.25,3.0,0.0,0.0
2018,3,16,6,30,19.0,6.0,1.8,6.9,6.0,5.9,0.0
2018,3,16,6,45,108.0,23.5,2.0,7.5,33.0,58.34,0.0
2018,3,16,7,0,197.0,41.0,2.2,8.1,60.0,118.69,84.01
2018,3,16,7,15,301.0,56.0,2.45,8.7,106.0,181.31,141.79
2018,3,16,7,30,405.0,71.0,2.7,9.3,152.0,255.4,207.16
2018,3,16,7,45,477.5,80.5,2.95,9.9,203.0,319.31,263.79
2018,3,16,8,0,550.0,90.0,3.2,10.5,254.0,391.81,326.13
2018,3,16,8,15,577.5,97.5,3.35,10.9,298.5,442.12,368.89
2018,3,16,8,30,605.0,105.0,3.5,11.3,343.0,493.37,411.1
2018,3,16,8,45,590.5,119.0,3.6,11.65,376.5,525.49,436.39
2018,3,16,9,0,576.0,133.0,3.7,12.0,410.0,554.62,458.54
2018,3,16,9,15,577.0,148.0,3.75,12.35,448.0,592.96,487.24
2018,3,16,9,30,578.0,163.0,3.8,12.7,486.0,625.94,511.23
2018,3,16,9,45,676.0,149.5,3.9,13.0,554.0,709.09,575.1
2018,3,16,10,0,774.0,136.0,4.0,13.3,622.0,791.42,634.61
2018,3,16,10,15,861.0,115.0,4.0,13.55,683.5,855.48,679.08
2018,3,16,10,30,948.0,94.0,4.0,13.8,745.0,917.96,721.73
2018,3,16,10,45,961.5,93.5,4.0,14.1,776.0,944.1,737.87
2018,3,16,11,0,975.0,93.0,4.0,14.4,807.0,967.01,751.98
2018,3,16,11,15,982.0,93.0,3.95,14.6,828.5,981.24,760.03
2018,3,16,11,30,989.0,93.0,3.9,14.8,850.0,991.77,765.67
2018,3,16,11,45,987.0,95.0,3.9,15.05,860.5,992.58,764.89
2018,3,16,12,0,985.0,97.0,3.9,15.3,871.0,989.53,761.67
2018,3,16,12,15,865.0,150.0,3.85,15.5,832.0,936.48,723.62
2018,3,16,12,30,745.0,203.0,3.8,15.7,793.0,878.97,682.62
2018,3,16,12,45,875.5,144.5,3.8,15.85,834.0,915.66,708.67
2018,3,16,13,0,1006.0,86.0,3.8,16.0,875.0,944.2,728.22
2018,3,16,13,15,1005.5,84.0,3.75,16.1,862.0,919.24,710.33
2018,3,16,13,30,1005.0,82.0,3.7,16.2,849.0,890.74,690.43
2018,3,16,13,45,1002.5,80.0,3.7,16.25,827.5,857.26,667.43
2018,3,16,14,0,1000.0,78.0,3.7,16.3,806.0,820.61,642.1
2018,3,16,14,15,975.0,83.0,3.65,16.3,770.5,772.29,608.05
2018,3,16,14,30,950.0,88.0,3.6,16.3,735.0,722.71,572.74
2018,3,16,14,45,913.0,93.5,3.5,16.25,689.0,665.27,528.48
2018,3,16,15,0,876.0,99.0,3.4,16.2,643.0,608.35,483.77
2018,3,16,15,15,874.5,92.0,3.15,15.85,604.5,558.68,444.01
2018,3,16,15,30,873.0,85.0,2.9,15.5,566.0,507.18,401.59
2018,3,16,15,45,884.5,76.5,2.7,15.2,528.0,459.43,360.62
2018,3,16,16,0,896.0,68.0,2.5,14.9,490.0,408.02,315.18
2018,3,16,16,15,851.5,68.0,2.25,14.1,433.5,342.06,258.09
2018,3,16,16,30,807.0,68.0,2.0,13.3,377.0,281.26,204.31
2018,3,16,16,45,770.5,62.0,1.75,12.5,322.5,220.5,150.34
2018,3,16,17,0,734.0,56.0,1.5,11.7,268.0,163.25,100.83
2018,3,16,17,15,691.0,50.0,1.5,10.8,217.0,109.17,58.81
2018,3,16,17,30,648.0,44.0,1.5,9.9,166.0,59.98,29.92
2018,3,16,17,45,535.0,36.5,1.5,8.95,116.0,29.55,20.59
2018,3,16,18,0,422.0,29.0,1.5,8.0,66.0,23.04,12.8
2018,3,16,18,15,242.0,18.0,1.5,8.0,36.0,17.69,0.0
2018,3,16,18,30,62.0,7.0,1.5,8.0,6.0,0.0,0.0
2018,3,16,18,45,31.0,3.5,1.55,7.25,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,0.9,1.35,1.0,0.0,0.0
2018,3,17,6,30,0.0,2.0,1.0,2.0,2.0,1.97,0.0
2018,3,17,6,45,9.5,12.5,1.1,2.6,13.5,14.47,0.0
2018,3,17,7,0,19.0,23.0,1.2,3.2,25.0,28.56,17.58
2018,3,17,7,15,25.5,28.0,1.15,3.95,32.5,36.36,25.61
2018,3,17,7,30,32.0,33.0,1.1,4.7,40.0,48.44,36.8
2018,3,17,7,45,29.5,44.5,1.0,5.5,52.0,57.47,45.11
2018,3,17,8,0,27.0,56.0,0.9,6.3,64.0,69.43,55.64
2018,3,17,8,15,13.5,53.0,1.0,7.25,57.0,59.81,46.94
2018,3,17,8,30,0.0,50.0,1.1,8.2,50.0,48.3,36.45
2018,3,17,8,45,124.5,116.0,1.2,9.2,176.5,204.64,171.32
2018,3,17,9,0,249.0,182.0,1.3,10.2,303.0,375.85,310.19
2018,3,17,9,15,302.5,180.5,1.6,10.9,341.5,420.72,345.28
2018,3,17,9,30,356.0,179.0,1.9,11.6,380.0,478.09,390.25
2018,3,17,9,45,197.0,177.5,2.15,12.35,290.0,352.0,287.18
2018,3,17,10,0,38.0,176.0,2.4,13.1,200.0,210.12,168.68
2018,3,17,10,15,137.5,250.5,2.75,13.0,344.5,382.22,308.71
2018,3,17,10,30,237.0,325.0,3.1,12.9,489.0,550.92,439.84
2018,3,17,10,45,332.5,310.5,3.45,12.85,550.0,629.69,501.43
2018,3,17,11,0,428.0,296.0,3.8,12.8,611.0,709.42,563.48
2018,3,17,11,15,266.0,300.5,3.85,13.0,498.0,563.23,448.93
2018,3,17,11,30,104.0,305.0,3.9,13.2,385.0,413.53,329.21
2018,3,17,11,45,67.0,298.5,3.95,13.35,350.5,364.06,289.69
2018,3,17,12,0,30.0,292.0,4.0,13.5,316.0,322.85,255.87
2018,3,17,12,15,263.0,274.0,4.05,14.1,483.5,524.72,419.68
2018,3,17,12,30,496.0,256.0,4.1,14.7,651.0,713.99,565.23
2018,3,17,12,45,713.0,180.0,4.15,15.3,744.0,816.56,642.02
2018,3,17,13,0,930.0,104.0,4.2,15.9,837.0,901.18,700.97
2018,3,17,13,15,926.5,103.5,4.15,16.4,824.0,876.77,681.83
2018,3,17,13,30,923.0,103.0,4.1,16.9,811.0,849.22,661.35
2018,3,17,13,45,917.0,102.0,4.0,17.35,789.5,816.23,636.96
2018,3,17,14,0,911.0,101.0,3.9,17.8,768.0,780.54,610.69
2018,3,17,14,15,901.0,100.0,3.8,18.05,738.5,739.52,581.0
2018,3,17,14,30,891.0,99.0,3.7,18.3,709.0,696.48,549.15
2018,3,17,14,45,810.0,120.0,3.6,18.55,653.0,629.61,496.77
2018,3,17,15,0,729.0,141.0,3.5,18.8,597.0,565.67,446.09
2018,3,17,15,15,636.5,156.5,3.35,18.8,535.5,495.5,390.47
2018,3,17,15,30,544.0,172.0,3.2,18.8,474.0,431.2,338.85
2018,3,17,15,45,514.0,163.5,3.05,18.8,429.5,380.23,297.22
2018,3,17,16,0,484.0,155.0,2.9,18.8,385.0,331.45,256.59
2018,3,17,16,15,481.0,136.5,2.6,18.2,344.0,284.73,216.95
2018,3,17,16,30,478.0,118.0,2.3,17.6,303.0,237.9,176.31
2018,3,17,16,45,512.0,96.5,2.0,17.0,268.5,196.85,138.58
2018,3,17,17,0,546.0,75.0,1.7,16.4,234.0,150.67,96.9
2018,3,17,17,15,513.0,65.0,1.65,15.65,190.5,104.55,61.09
2018,3,17,17,30,480.0,55.0,1.6,14.9,147.0,62.2,34.81
2018,3,17,17,45,368.0,44.0,1.55,14.1,101.5,33.85,23.89
2018,3,17,18,0,256.0,33.0,1.5,13.3,56.0,25.76,14.94
2018,3,17,18,15,141.5,19.5,1.5,13.3,30.5,19.17,0.0
2018,3,17,18,30,27.0,6.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,13.5,3.0,1.55,13.0,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,18,6,15,5.0,1.5,2.85,5.5,1.5,0.0,0.0
2018,3,18,6,30,10.0,3.0,2.9,5.7,3.0,4.89,0.0
2018,3,18,6,45,9.0,9.5,3.0,5.85,10.0,11.46,0.0
2018,3,18,7,0,8.0,16.0,3.1,6.0,17.0,17.97,9.06
2018,3,18,7,15,36.0,28.0,3.2,6.5,35.0,43.32,31.21
2018,3,18,7,30,64.0,40.0,3.3,7.0,53.0,69.56,54.62
2018,3,18,7,45,100.0,68.0,3.4,7.5,95.5,120.6,99.56
2018,3,18,8,0,136.0,96.0,3.5,8.0,138.0,174.95,146.87
2018,3,18,8,15,437.0,91.5,3.45,8.6,261.0,357.65,303.43
2018,3,18,8,30,738.0,87.0,3.4,9.2,384.0,558.17,467.86
2018,3,18,8,45,777.0,88.5,3.4,9.75,437.0,614.03,511.02
2018,3,18,9,0,816.0,90.0,3.4,10.3,490.0,673.43,556.24
2018,3,18,9,15,656.0,138.5,3.35,10.8,479.5,644.1,528.78
2018,3,18,9,30,496.0,187.0,3.3,11.3,469.0,594.29,485.58
2018,3,18,9,45,557.0,185.5,3.25,11.8,523.5,655.29,531.85
2018,3,18,10,0,618.0,184.0,3.2,12.3,578.0,721.48,580.12
2018,3,18,10,15,471.0,243.0,3.15,12.7,552.5,672.63,537.35
2018,3,18,10,30,324.0,302.0,3.1,13.1,527.0,610.03,484.82
2018,3,18,10,45,312.5,318.0,3.05,13.45,542.0,621.2,491.54
2018,3,18,11,0,301.0,334.0,3.0,13.8,557.0,630.64,496.49
2018,3,18,11,15,566.5,243.5,2.9,14.1,677.0,781.38,612.96
2018,3,18,11,30,832.0,153.0,2.8,14.4,797.0,925.73,714.31
2018,3,18,11,45,906.5,123.5,2.7,14.7,835.0,956.06,731.71
2018,3,18,12,0,981.0,94.0,2.6,15.0,873.0,988.29,751.25
2018,3,18,12,15,985.0,93.5,2.5,15.15,878.5,983.99,746.38
2018,3,18,12,30,989.0,93.0,2.4,15.3,884.0,975.83,739.42
2018,3,18,12,45,990.0,91.5,2.35,15.5,879.5,960.17,727.95
2018,3,18,13,0,991.0,90.0,2.3,15.7,875.0,940.78,714.17
2018,3,18,13,15,988.5,89.0,2.2,15.75,861.5,915.37,696.33
2018,3,18,13,30,986.0,88.0,2.1,15.8,848.0,886.56,676.28
2018,3,18,13,45,981.0,87.0,1.95,15.85,826.0,852.55,652.22
2018,3,18,14,0,976.0,86.0,1.8,15.9,804.0,815.57,626.14
2018,3,18,14,15,968.5,85.5,1.75,15.85,775.0,774.55,598.37
2018,3,18,14,30,961.0,85.0,1.7,15.8,746.0,731.13,568.7
2018,3,18,14,45,951.0,83.0,1.65,15.75,709.0,682.44,532.89
2018,3,18,15,0,941.0,81.0,1.6,15.7,672.0,632.03,494.62
2018,3,18,15,15,926.5,79.0,1.55,15.55,629.0,577.73,452.55
2018,3,18,15,30,912.0,77.0,1.5,15.4,586.0,522.64,408.56
2018,3,18,15,45,892.5,74.5,1.5,15.25,537.5,464.36,360.93
2018,3,18,16,0,873.0,72.0,1.5,15.1,489.0,406.38,311.89
2018,3,18,16,15,845.5,68.5,1.4,14.6,436.5,343.64,257.84
2018,3,18,16,30,818.0,65.0,1.3,14.1,384.0,284.27,205.29
2018,3,18,16,45,778.0,61.0,1.2,13.6,329.5,223.86,152.05
2018,3,18,17,0,738.0,57.0,1.1,13.1,275.0,167.35,103.47
2018,3,18,17,15,673.5,52.0,1.1,12.15,220.5,111.67,60.99
2018,3,18,17,30,609.0,47.0,1.1,11.2,166.0,63.46,32.68
2018,3,18,17,45,499.0,39.0,1.1,10.2,116.5,28.92,20.01
2018,3,18,18,0,389.0,31.0,1.1,9.2,67.0,24.61,14.64
2018,3,18,18,15,223.0,19.0,1.1,9.2,36.5,18.68,0.0
2018,3,18,18,30,57.0,7.0,1.1,9.2,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.2,8.6,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,19,6,15,0.5,2.0,1.15,7.3,2.0,0.0,0.0
2018,3,19,6,30,1.0,4.0,1.3,7.5,4.0,4.13,0.0
2018,3,19,6,45,0.5,9.0,1.4,7.75,9.0,8.8,0.0
2018,3,19,7,0,0.0,14.0,1.5,8.0,14.0,13.5,5.57
2018,3,19,7,15,3.0,25.0,1.6,8.3,25.5,25.21,16.01
2018,3,19,7,30,6.0,36.0,1.7,8.6,37.0,37.24,26.72
2018,3,19,7,45,3.0,32.5,1.8,8.9,33.0,32.77,22.98
2018,3,19,8,0,0.0,29.0,1.9,9.2,29.0,27.99,18.8
2018,3,19,8,15,0.0,33.0,2.05,9.6,33.0,31.86,22.09
2018,3,19,8,30,0.0,37.0,2.2,10.0,37.0,35.73,25.32
2018,3,19,8,45,5.5,83.5,2.3,10.45,86.0,84.43,66.94
2018,3,19,9,0,11.0,130.0,2.4,10.9,135.0,135.58,109.68
2018,3,19,9,15,72.0,191.0,2.35,11.3,231.5,250.4,205.26
2018,3,19,9,30,133.0,252.0,2.3,11.7,328.0,374.17,304.15
2018,3,19,9,45,165.5,274.0,2.25,12.1,375.5,426.95,344.31
2018,3,19,10,0,198.0,296.0,2.2,12.5,423.0,480.93,384.89
2018,3,19,10,15,148.5,305.0,2.1,12.95,403.0,452.1,359.49
2018,3,19,10,30,99.0,314.0,2.0,13.4,383.0,411.62,325.77
2018,3,19,10,45,62.0,293.0,1.95,13.85,337.0,356.37,281.44
2018,3,19,11,0,25.0,272.0,1.9,14.3,291.0,300.51,236.34
2018,3,19,11,15,61.0,316.5,1.85,14.75,364.0,379.63,297.78
2018,3,19,11,30,97.0,361.0,1.8,15.2,437.0,458.91,356.99
2018,3,19,11,45,342.5,303.0,1.75,15.7,575.5,634.72,492.17
2018,3,19,12,0,588.0,245.0,1.7,16.2,714.0,803.01,613.81
2018,3,19,12,15,746.0,182.0,1.7,16.55,780.0,873.34,661.11
2018,3,19,12,30,904.0,119.0,1.7,16.9,846.0,930.44,697.76
2018,3,19,12,45,750.5,185.0,1.7,17.25,786.0,857.95,647.57
2018,3,19,13,0,597.0,251.0,1.7,17.6,726.0,778.37,590.63
2018,3,19,13,15,371.0,313.0,1.65,17.8,606.5,631.14,481.99
2018,3,19,13,30,145.0,375.0,1.6,18.0,487.0,495.38,378.4
2018,3,19,13,45,142.0,366.0,1.55,18.2,473.5,477.53,366.02
2018,3,19,14,0,139.0,357.0,1.5,18.4,460.0,459.45,352.63
2018,3,19,14,15,128.5,342.0,1.5,18.35,434.5,429.96,331.16
2018,3,19,14,30,118.0,327.0,1.5,18.3,409.0,401.01,309.98
2018,3,19,14,45,110.5,308.5,1.5,18.3,382.0,369.47,286.69
2018,3,19,15,0,103.0,290.0,1.5,18.3,355.0,340.72,265.26
2018,3,19,15,15,59.0,233.5,1.5,18.2,270.0,256.79,200.82
2018,3,19,15,30,15.0,177.0,1.5,18.1,185.0,177.64,138.92
2018,3,19,15,45,43.0,171.5,1.5,18.0,192.5,183.08,143.87
2018,3,19,16,0,71.0,166.0,1.5,17.9,200.0,185.41,145.63
2018,3,19,16,15,61.5,158.5,1.35,17.4,185.5,170.19,133.56
2018,3,19,16,30,52.0,151.0,1.2,16.9,171.0,155.7,122.12
2018,3,19,16,45,31.0,117.0,1.05,16.45,128.5,116.3,90.64
2018,3,19,17,0,10.0,83.0,0.9,16.0,86.0,80.73,62.13
2018,3,19,17,15,5.0,67.5,0.9,15.4,69.0,64.82,49.11
2018,3,19,17,30,0.0,52.0,0.9,14.8,52.0,49.6,36.31
2018,3,19,17,45,0.0,37.5,0.9,14.25,37.5,35.92,25.8
2018,3,19,18,0,0.0,23.0,0.9,13.7,23.0,22.21,12.58
2018,3,19,18,15,0.0,12.5,0.9,13.7,12.5,12.06,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.7,2.0,1.97,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.55,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.35,11.4,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.8,11.5,2.0,1.97,0.0
2018,3,20,6,45,0.0,5.0,2.2,11.6,5.0,4.82,0.0
2018,3,20,7,0,0.0,8.0,2.6,11.7,8.0,7.71,0.7
2018,3,20,7,15,86.0,22.0,2.85,11.65,41.0,62.68,46.52
2018,3,20,7,30,172.0,36.0,3.1,11.6,74.0,120.27,96.45
2018,3,20,7,45,86.0,29.5,3.35,11.5,48.5,74.58,59.03
2018,3,20,8,0,0.0,23.0,3.6,11.4,23.0,22.19,13.56
2018,3,20,8,15,0.0,41.5,3.65,11.35,41.5,40.08,28.97
2018,3,20,8,30,0.0,60.0,3.7,11.3,60.0,57.98,44.21
2018,3,20,8,45,0.0,74.0,3.75,11.2,74.0,71.55,55.62
2018,3,20,9,0,0.0,88.0,3.8,11.1,88.0,85.2,66.99
2018,3,20,9,15,0.0,106.0,3.75,11.2,106.0,103.13,81.8
2018,3,20,9,30,0.0,124.0,3.7,11.3,124.0,121.1,96.49
2018,3,20,9,45,0.0,127.5,3.65,11.4,127.5,124.45,98.95
2018,3,20,10,0,0.0,131.0,3.6,11.5,131.0,127.83,101.45
2018,3,20,10,15,0.5,138.5,3.5,11.7,139.0,135.66,107.61
2018,3,20,10,30,1.0,146.0,3.4,11.9,147.0,143.5,113.75
2018,3,20,10,45,1.5,149.0,3.25,12.1,150.5,146.86,116.21
2018,3,20,11,0,2.0,152.0,3.1,12.3,154.0,150.23,118.71
2018,3,20,11,15,4.0,167.0,3.05,12.5,170.5,166.93,132.09
2018,3,20,11,30,6.0,182.0,3.0,12.7,187.0,183.62,145.37
2018,3,20,11,45,6.5,185.0,2.9,12.95,190.5,186.94,147.76
2018,3,20,12,0,7.0,188.0,2.8,13.2,194.0,190.22,150.16
2018,3,20,12,15,6.5,186.5,2.8,13.25,192.0,188.08,148.35
2018,3,20,12,30,6.0,185.0,2.8,13.3,190.0,185.94,146.57
2018,3,20,12,45,5.0,175.5,2.8,13.3,179.5,175.45,138.15
2018,3,20,13,0,4.0,166.0,2.8,13.3,169.0,165.03,129.8
2018,3,20,13,15,2.5,152.5,2.9,13.1,154.5,150.33,118.08
2018,3,20,13,30,1.0,139.0,3.0,12.9,140.0,135.76,106.41
2018,3,20,13,45,3.5,145.5,3.1,12.7,148.0,143.95,113.4
2018,3,20,14,0,6.0,152.0,3.2,12.5,156.0,151.95,120.22
2018,3,20,14,15,5.0,161.0,3.35,12.15,164.5,159.67,126.8
2018,3,20,14,30,4.0,170.0,3.5,11.8,173.0,167.39,133.44
2018,3,20,14,45,5.5,172.0,3.65,11.45,175.5,169.92,135.98
2018,3,20,15,0,7.0,174.0,3.8,11.1,178.0,172.24,138.39
2018,3,20,15,15,3.5,126.5,3.95,10.8,128.5,124.14,99.02
2018,3,20,15,30,0.0,79.0,4.1,10.5,79.0,76.42,59.35
2018,3,20,15,45,0.0,55.5,4.2,10.2,55.5,53.65,40.29
2018,3,20,16,0,0.0,32.0,4.3,9.9,32.0,30.9,20.98
2018,3,20,16,15,0.0,45.0,4.35,9.45,45.0,43.47,31.96
2018,3,20,16,30,0.0,58.0,4.4,9.0,58.0,56.05,42.99
2018,3,20,16,45,67.5,47.0,4.45,8.6,67.5,58.31,42.57
2018,3,20,17,0,135.0,36.0,4.5,8.2,77.0,52.93,34.59
2018,3,20,17,15,256.0,53.5,4.55,7.7,112.0,70.95,45.07
2018,3,20,17,30,377.0,71.0,4.6,7.2,147.0,73.47,47.49
2018,3,20,17,45,276.5,56.0,4.6,6.75,102.5,42.78,32.77
2018,3,20,18,0,176.0,41.0,4.6,6.3,58.0,32.22,21.68
2018,3,20,18,15,95.5,23.0,4.6,6.3,31.5,19.14,0.0
2018,3,20,18,30,15.0,5.0,4.6,6.3,5.0,4.91,0.0
2018,3,20,18,45,7.5,2.5,4.75,5.45,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.85,4.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.8,3.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.8,3.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.6,2.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.4,2.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.25,2.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.5,0.85,-0.15,2.5,0.0,0.0
2018,3,21,6,30,3.0,5.0,0.8,0.0,5.0,5.53,0.0
2018,3,21,6,45,1.5,11.0,0.8,0.2,11.0,10.99,1.28
2018,3,21,7,0,0.0,17.0,0.8,0.4,17.0,16.4,8.54
2018,3,21,7,15,0.0,26.5,0.8,0.6,26.5,25.57,17.07
2018,3,21,7,30,0.0,36.0,0.8,0.8,36.0,34.76,25.51
2018,3,21,7,45,0.0,51.0,0.8,1.0,51.0,49.27,38.57
2018,3,21,8,0,0.0,66.0,0.8,1.2,66.0,63.86,51.48
2018,3,21,8,15,4.0,98.5,0.95,1.45,100.0,99.29,82.51
2018,3,21,8,30,8.0,131.0,1.1,1.7,134.0,135.35,113.48
2018,3,21,8,45,41.5,172.0,1.25,1.9,192.5,206.88,174.8
2018,3,21,9,0,75.0,213.0,1.4,2.1,251.0,276.36,232.9
2018,3,21,9,15,98.0,238.0,1.55,2.35,292.5,322.2,270.25
2018,3,21,9,30,121.0,263.0,1.7,2.6,334.0,377.67,314.87
2018,3,21,9,45,124.5,284.0,1.85,2.85,361.0,405.91,336.52
2018,3,21,10,0,128.0,305.0,2.0,3.1,388.0,433.82,357.9
2018,3,21,10,15,181.5,320.0,2.15,3.35,445.0,497.19,408.67
2018,3,21,10,30,235.0,335.0,2.3,3.6,502.0,562.15,459.65
2018,3,21,10,45,158.5,337.5,2.45,3.85,452.0,499.16,407.51
2018,3,21,11,0,82.0,340.0,2.6,4.1,402.0,424.55,346.27
2018,3,21,11,15,65.5,339.0,2.7,4.3,389.5,407.77,332.36
2018,3,21,11,30,49.0,338.0,2.8,4.5,377.0,390.64,317.86
2018,3,21,11,45,87.5,366.5,2.95,4.75,437.0,454.8,369.55
2018,3,21,12,0,126.0,395.0,3.1,5.0,497.0,526.1,425.5
2018,3,21,12,15,206.0,392.0,3.2,5.15,559.0,592.2,478.59
2018,3,21,12,30,286.0,389.0,3.3,5.3,621.0,662.9,534.21
2018,3,21,12,45,268.0,389.5,3.4,5.5,606.0,640.79,516.39
2018,3,21,13,0,250.0,390.0,3.5,5.7,591.0,618.17,498.75
2018,3,21,13,15,276.0,377.0,3.6,5.85,595.5,618.32,500.03
2018,3,21,13,30,302.0,364.0,3.7,6.0,600.0,616.39,499.54
2018,3,21,13,45,220.0,359.0,3.8,6.1,528.5,531.72,432.39
2018,3,21,14,0,138.0,354.0,3.9,6.2,457.0,455.94,371.4
2018,3,21,14,15,77.5,281.0,3.95,6.25,338.5,330.81,271.11
2018,3,21,14,30,17.0,208.0,4.0,6.3,220.0,213.04,174.11
2018,3,21,14,45,23.5,202.0,4.05,6.35,217.5,211.36,173.39
2018,3,21,15,0,30.0,196.0,4.1,6.4,215.0,207.63,170.7
2018,3,21,15,15,51.0,200.0,4.05,6.3,230.0,220.64,182.12
2018,3,21,15,30,72.0,204.0,4.0,6.2,245.0,231.3,191.31
2018,3,21,15,45,67.5,187.5,4.0,6.1,223.5,208.99,172.77
2018,3,21,16,0,63.0,171.0,4.0,6.0,202.0,187.14,154.51
2018,3,21,16,15,81.5,163.0,3.95,5.75,198.5,181.19,149.19
2018,3,21,16,30,100.0,155.0,3.9,5.5,195.0,171.65,140.32
2018,3,21,16,45,76.0,121.5,3.8,5.25,149.5,130.41,105.38
2018,3,21,17,0,52.0,88.0,3.7,5.0,104.0,91.13,72.15
2018,3,21,17,15,60.5,77.5,3.7,4.65,92.5,76.43,58.98
2018,3,21,17,30,69.0,67.0,3.7,4.3,81.0,62.08,46.82
2018,3,21,17,45,49.0,47.5,3.7,3.95,56.0,41.21,31.8
2018,3,21,18,0,29.0,28.0,3.7,3.6,31.0,25.04,15.99
2018,3,21,18,15,19.5,16.0,3.7,3.6,17.5,14.51,0.0
2018,3,21,18,30,10.0,4.0,3.7,3.6,4.0,3.93,0.0
2018,3,21,18,45,5.0,2.0,3.8,3.1,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,1.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.65,1.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.35,-0.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,69.0,7.5,2.1,-1.7,9.5,0.0,0.0
2018,3,22,6,30,138.0,15.0,2.4,-1.0,19.0,43.41,0.0
2018,3,22,6,45,299.0,27.0,2.7,-0.25,58.0,119.2,69.57
2018,3,22,7,0,460.0,39.0,3.0,0.5,97.0,203.0,157.35
2018,3,22,7,15,528.5,48.0,3.2,1.05,145.5,264.02,216.27
2018,3,22,7,30,597.0,57.0,3.4,1.6,194.0,331.67,279.48
2018,3,22,7,45,680.0,61.0,3.55,2.2,255.0,406.66,347.15
2018,3,22,8,0,763.0,65.0,3.7,2.8,316.0,486.66,417.02
2018,3,22,8,15,603.0,100.0,3.75,3.3,319.0,472.45,405.33
2018,3,22,8,30,443.0,135.0,3.8,3.8,322.0,436.24,373.81
2018,3,22,8,45,448.5,154.5,3.85,4.3,363.5,480.08,409.32
2018,3,22,9,0,454.0,174.0,3.9,4.8,405.0,522.94,442.77
2018,3,22,9,15,651.5,138.5,3.85,5.25,503.5,649.82,546.27
2018,3,22,9,30,849.0,103.0,3.8,5.7,602.0,781.78,646.49
2018,3,22,9,45,901.0,95.0,3.8,6.15,657.5,835.0,683.07
2018,3,22,10,0,953.0,87.0,3.8,6.6,713.0,892.8,722.95
2018,3,22,10,15,963.0,88.5,3.75,7.0,749.0,924.68,743.03
2018,3,22,10,30,973.0,90.0,3.7,7.4,785.0,953.48,760.92
2018,3,22,10,45,979.5,91.5,3.65,7.8,813.5,975.89,774.13
2018,3,22,11,0,986.0,93.0,3.6,8.2,842.0,994.76,784.86
2018,3,22,11,15,988.0,93.5,3.65,8.5,860.0,1004.77,790.44
2018,3,22,11,30,990.0,94.0,3.7,8.8,878.0,1010.97,793.55
2018,3,22,11,45,991.0,95.5,3.7,9.15,889.5,1013.49,793.74
2018,3,22,12,0,992.0,97.0,3.7,9.5,901.0,1012.13,791.39
2018,3,22,12,15,992.5,97.0,3.7,9.75,904.5,1004.84,785.36
2018,3,22,12,30,993.0,97.0,3.7,10.0,908.0,993.73,776.86
2018,3,22,12,45,990.0,98.0,3.75,10.2,902.0,976.81,764.92
2018,3,22,13,0,987.0,99.0,3.8,10.4,896.0,956.28,750.55
2018,3,22,13,15,980.5,98.5,3.85,10.5,879.5,927.76,730.84
2018,3,22,13,30,974.0,98.0,3.9,10.6,863.0,896.07,708.85
2018,3,22,13,45,967.0,98.0,3.95,10.7,840.5,861.49,684.71
2018,3,22,14,0,960.0,98.0,4.0,10.8,818.0,824.12,658.4
2018,3,22,14,15,951.5,97.0,4.05,10.75,788.0,782.08,628.79
2018,3,22,14,30,943.0,96.0,4.1,10.7,758.0,737.77,597.16
2018,3,22,14,45,931.0,94.5,4.15,10.65,720.5,688.7,559.62
2018,3,22,15,0,919.0,93.0,4.2,10.6,683.0,638.14,519.62
2018,3,22,15,15,903.5,91.0,4.15,10.45,639.5,583.95,475.44
2018,3,22,15,30,888.0,89.0,4.1,10.3,596.0,528.2,428.83
2018,3,22,15,45,855.0,88.0,4.1,10.1,543.5,465.93,375.92
2018,3,22,16,0,822.0,87.0,4.1,9.9,491.0,405.48,323.07
2018,3,22,16,15,806.5,81.0,3.85,9.45,442.0,348.32,271.32
2018,3,22,16,30,791.0,75.0,3.6,9.0,393.0,291.78,219.05
2018,3,22,16,45,751.0,70.0,3.3,8.6,338.5,231.6,164.24
2018,3,22,17,0,711.0,65.0,3.0,8.2,284.0,175.39,114.27
2018,3,22,17,15,649.0,58.0,2.7,7.3,228.5,116.77,67.32
2018,3,22,17,30,587.0,51.0,2.4,6.4,173.0,67.43,35.66
2018,3,22,17,45,477.5,43.0,2.1,5.5,123.0,31.85,23.21
2018,3,22,18,0,368.0,35.0,1.8,4.6,73.0,27.75,18.44
2018,3,22,18,15,222.0,22.5,1.8,4.6,41.5,18.73,0.0
2018,3,22,18,30,76.0,10.0,1.8,4.6,10.0,9.83,0.0
2018,3,22,18,45,38.0,5.0,1.8,3.9,5.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,57.5,8.5,1.4,-2.2,10.0,0.0,0.0
2018,3,23,6,30,115.0,17.0,1.6,-1.3,20.0,41.01,0.0
2018,3,23,6,45,262.5,30.5,1.85,-0.4,59.0,114.93,72.58
2018,3,23,7,0,410.0,44.0,2.1,0.5,98.0,193.64,151.22
2018,3,23,7,15,504.5,53.0,2.25,1.35,150.5,262.36,215.01
2018,3,23,7,30,599.0,62.0,2.4,2.2,203.0,340.31,285.55
2018,3,23,7,45,659.5,68.0,2.55,3.05,258.5,407.31,345.38
2018,3,23,8,0,720.0,74.0,2.7,3.9,314.0,479.01,406.98
2018,3,23,8,15,760.5,78.5,2.7,4.5,370.0,539.33,457.21
2018,3,23,8,30,801.0,83.0,2.7,5.1,426.0,603.93,508.95
2018,3,23,8,45,830.0,86.0,2.75,5.7,478.5,660.53,552.81
2018,3,23,9,0,859.0,89.0,2.8,6.3,531.0,717.05,594.09
2018,3,23,9,15,881.0,91.0,2.7,6.8,579.5,766.81,627.93
2018,3,23,9,30,903.0,93.0,2.6,7.3,628.0,810.62,656.56
2018,3,23,9,45,920.0,94.0,2.5,7.75,671.5,852.13,683.04
2018,3,23,10,0,937.0,95.0,2.4,8.2,715.0,891.46,707.41
2018,3,23,10,15,948.0,97.0,2.4,8.6,751.5,924.29,727.85
2018,3,23,10,30,959.0,99.0,2.4,9.0,788.0,954.13,746.09
2018,3,23,10,45,967.0,99.5,2.4,9.4,816.5,976.44,759.05
2018,3,23,11,0,975.0,100.0,2.4,9.8,845.0,995.31,769.71
2018,3,23,11,15,977.5,100.5,2.5,10.1,863.0,1005.57,775.96
2018,3,23,11,30,980.0,101.0,2.6,10.4,881.0,1012.07,779.85
2018,3,23,11,45,982.5,101.5,2.7,10.7,893.0,1014.76,781.29
2018,3,23,12,0,985.0,102.0,2.8,11.0,905.0,1013.61,780.27
2018,3,23,12,15,984.5,103.0,2.85,11.25,908.0,1006.42,774.92
2018,3,23,12,30,984.0,104.0,2.9,11.5,911.0,995.44,767.16
2018,3,23,12,45,961.5,113.0,3.0,11.7,897.5,969.63,749.86
2018,3,23,13,0,939.0,122.0,3.1,11.9,884.0,940.81,730.53
2018,3,23,13,15,891.5,138.0,3.15,12.0,852.0,898.88,701.77
2018,3,23,13,30,844.0,154.0,3.2,12.1,820.0,852.03,669.34
2018,3,23,13,45,859.5,143.0,3.25,12.2,806.0,826.92,652.35
2018,3,23,14,0,875.0,132.0,3.3,12.3,792.0,798.08,632.42
2018,3,23,14,15,909.5,114.0,3.35,12.25,777.0,770.77,613.89
2018,3,23,14,30,944.0,96.0,3.4,12.2,762.0,740.26,592.89
2018,3,23,14,45,898.0,105.0,3.45,12.2,713.0,679.75,546.7
2018,3,23,15,0,852.0,114.0,3.5,12.2,664.0,620.63,500.28
2018,3,23,15,15,863.0,103.0,3.5,12.05,629.0,574.63,463.59
2018,3,23,15,30,874.0,92.0,3.5,11.9,594.0,525.7,423.19
2018,3,23,15,45,866.5,85.5,3.5,11.75,549.0,470.08,376.0
2018,3,23,16,0,859.0,79.0,3.5,11.6,504.0,413.68,326.6
2018,3,23,16,15,833.0,75.5,3.2,11.15,451.5,353.35,272.78
2018,3,23,16,30,807.0,72.0,2.9,10.7,399.0,294.73,219.38
2018,3,23,16,45,771.5,67.5,2.6,10.2,345.0,235.05,165.25
2018,3,23,17,0,736.0,63.0,2.3,9.7,291.0,178.8,115.33
2018,3,23,17,15,677.0,57.0,2.1,8.6,236.0,122.32,70.36
2018,3,23,17,30,618.0,51.0,1.9,7.5,181.0,69.9,36.3
2018,3,23,17,45,518.0,43.0,1.65,6.45,130.5,31.68,23.0
2018,3,23,18,0,418.0,35.0,1.4,5.4,80.0,27.54,18.35
2018,3,23,18,15,253.0,22.5,1.4,5.4,45.5,18.52,0.0
2018,3,23,18,30,88.0,10.0,1.4,5.4,11.0,9.83,0.0
2018,3,23,18,45,44.0,5.0,1.4,4.65,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,-1.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,5.0,5.0,1.7,-0.5,5.0,0.0,0.0
2018,3,24,6,30,10.0,10.0,1.8,-0.2,10.0,11.98,0.0
2018,3,24,6,45,6.5,21.0,1.9,0.15,21.0,22.86,11.98
2018,3,24,7,0,3.0,32.0,2.0,0.5,32.0,31.88,22.1
2018,3,24,7,15,24.0,50.0,1.95,1.1,55.5,60.42,47.61
2018,3,24,7,30,45.0,68.0,1.9,1.7,79.0,89.64,73.91
2018,3,24,7,45,108.5,97.0,1.85,2.25,131.5,159.57,135.65
2018,3,24,8,0,172.0,126.0,1.8,2.8,184.0,230.75,197.39
2018,3,24,8,15,175.0,153.0,1.8,3.65,220.5,269.89,229.79
2018,3,24,8,30,178.0,180.0,1.8,4.5,257.0,308.71,261.03
2018,3,24,8,45,146.0,199.0,1.8,5.35,267.0,314.54,263.74
2018,3,24,9,0,114.0,218.0,1.8,6.2,277.0,317.33,263.76
2018,3,24,9,15,134.0,245.0,1.65,6.7,320.5,365.16,301.21
2018,3,24,9,30,154.0,272.0,1.5,7.2,364.0,413.83,338.08
2018,3,24,9,45,105.0,270.5,1.35,7.75,335.0,366.75,297.77
2018,3,24,10,0,56.0,269.0,1.2,8.3,306.0,325.35,262.34
2018,3,24,10,15,81.0,297.0,1.1,8.45,354.0,377.37,302.97
2018,3,24,10,30,106.0,325.0,1.0,8.6,402.0,430.05,342.55
2018,3,24,10,45,84.5,307.5,0.95,8.8,370.0,392.08,311.71
2018,3,24,11,0,63.0,290.0,0.9,9.0,338.0,353.74,281.18
2018,3,24,11,15,34.0,219.5,0.85,8.8,245.5,252.87,201.93
2018,3,24,11,30,5.0,149.0,0.8,8.6,153.0,149.88,118.81
2018,3,24,11,45,2.5,113.0,0.75,8.45,115.0,112.05,88.14
2018,3,24,12,0,0.0,77.0,0.7,8.3,77.0,74.59,57.15
2018,3,24,12,15,0.0,90.5,0.6,7.85,90.5,87.71,68.23
2018,3,24,12,30,0.0,104.0,0.5,7.4,104.0,100.89,79.21
2018,3,24,12,45,0.0,94.0,0.35,6.95,94.0,91.12,71.17
2018,3,24,13,0,0.0,84.0,0.2,6.5,84.0,81.38,63.22
2018,3,24,13,15,0.0,97.5,0.25,6.2,97.5,94.5,74.31
2018,3,24,13,30,0.0,111.0,0.3,5.9,111.0,107.63,85.32
2018,3,24,13,45,0.0,93.0,0.4,5.6,93.0,90.09,70.87
2018,3,24,14,0,0.0,75.0,0.5,5.3,75.0,72.62,56.42
2018,3,24,14,15,0.0,70.5,0.6,5.05,70.5,68.24,52.9
2018,3,24,14,30,0.0,66.0,0.7,4.8,66.0,63.87,49.34
2018,3,24,14,45,0.0,58.0,0.75,4.55,58.0,56.11,42.86
2018,3,24,15,0,0.0,50.0,0.8,4.3,50.0,48.35,36.33
2018,3,24,15,15,0.5,64.5,1.0,4.15,65.0,62.66,48.81
2018,3,24,15,30,1.0,79.0,1.2,4.0,80.0,76.92,61.26
2018,3,24,15,45,0.5,55.0,1.35,3.85,55.5,53.39,41.08
2018,3,24,16,0,0.0,31.0,1.5,3.7,31.0,29.94,20.74
2018,3,24,16,15,0.0,29.0,1.6,3.5,29.0,28.0,19.14
2018,3,24,16,30,0.0,27.0,1.7,3.3,27.0,26.06,17.51
2018,3,24,16,45,15.0,41.0,1.8,3.15,45.5,43.27,32.28
2018,3,24,17,0,30.0,55.0,1.9,3.0,64.0,57.98,44.58
2018,3,24,17,15,24.0,45.0,1.95,2.7,51.5,46.04,34.27
2018,3,24,17,30,18.0,35.0,2.0,2.4,39.0,34.86,24.74
2018,3,24,17,45,13.0,27.0,2.1,2.15,29.5,26.28,18.53
2018,3,24,18,0,8.0,19.0,2.2,1.9,20.0,18.48,10.73
2018,3,24,18,15,4.0,11.0,2.2,1.9,11.5,10.69,0.0
2018,3,24,18,30,0.0,3.0,2.2,1.9,3.0,2.95,0.0
2018,3,24,18,45,0.0,1.5,2.15,1.55,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,0.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.75,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,0.05,0.0,0.0,0.0
