Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.75,16.8,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.7,16.8,2.0,0.0,0.0
2018,4,4,6,15,2.0,9.0,4.6,16.9,9.0,9.25,0.0
2018,4,4,6,30,0.0,16.0,4.5,17.0,16.0,15.44,5.82
2018,4,4,6,45,1.5,32.5,4.4,17.1,33.0,31.86,20.52
2018,4,4,7,0,3.0,49.0,4.3,17.2,50.0,49.08,35.4
2018,4,4,7,15,15.5,57.5,4.25,17.3,62.0,64.55,48.7
2018,4,4,7,30,28.0,66.0,4.2,17.4,74.0,79.64,61.65
2018,4,4,7,45,143.5,88.0,4.15,17.5,142.5,175.34,142.47
2018,4,4,8,0,259.0,110.0,4.1,17.6,211.0,272.92,223.78
2018,4,4,8,15,281.0,145.0,4.2,17.35,269.0,337.43,276.05
2018,4,4,8,30,303.0,180.0,4.3,17.1,327.0,402.96,328.19
2018,4,4,8,45,224.5,212.5,4.4,16.9,327.5,395.42,320.07
2018,4,4,9,0,146.0,245.0,4.5,16.7,328.0,372.53,299.67
2018,4,4,9,15,203.0,268.0,4.7,16.45,393.5,446.36,358.78
2018,4,4,9,30,260.0,291.0,4.9,16.2,459.0,532.02,425.81
2018,4,4,9,45,284.5,305.5,5.15,15.95,499.5,574.96,459.05
2018,4,4,10,0,309.0,320.0,5.4,15.7,540.0,618.17,492.53
2018,4,4,10,15,268.0,332.5,5.4,15.7,530.0,600.72,477.14
2018,4,4,10,30,227.0,345.0,5.4,15.7,520.0,571.44,453.15
2018,4,4,10,45,181.5,360.5,5.4,15.7,503.0,547.94,433.18
2018,4,4,11,0,136.0,376.0,5.4,15.7,486.0,522.39,411.6
2018,4,4,11,15,212.0,385.5,5.4,15.6,562.0,603.63,475.43
2018,4,4,11,30,288.0,395.0,5.4,15.5,638.0,692.95,543.69
2018,4,4,11,45,345.0,384.0,5.4,15.4,678.5,733.07,574.74
2018,4,4,12,0,402.0,373.0,5.4,15.3,719.0,771.61,604.64
2018,4,4,12,15,294.5,399.0,5.4,15.3,653.0,692.51,542.52
2018,4,4,12,30,187.0,425.0,5.4,15.3,587.0,607.58,475.81
2018,4,4,12,45,252.5,408.5,5.4,15.25,625.0,650.65,510.65
2018,4,4,13,0,318.0,392.0,5.4,15.2,663.0,684.31,537.82
2018,4,4,13,15,353.0,375.5,5.35,15.2,672.0,687.83,541.4
2018,4,4,13,30,388.0,359.0,5.3,15.2,681.0,688.56,542.97
2018,4,4,13,45,325.0,367.5,5.3,15.2,632.5,631.69,498.84
2018,4,4,14,0,262.0,376.0,5.3,15.2,584.0,577.5,456.58
2018,4,4,14,15,248.5,360.0,5.25,15.3,551.5,539.41,427.56
2018,4,4,14,30,235.0,344.0,5.2,15.4,519.0,500.17,397.41
2018,4,4,14,45,268.0,321.0,5.2,15.5,511.0,488.74,389.47
2018,4,4,15,0,301.0,298.0,5.2,15.6,503.0,472.41,377.31
2018,4,4,15,15,281.5,282.5,5.15,15.45,465.0,429.9,343.9
2018,4,4,15,30,262.0,267.0,5.1,15.3,427.0,388.79,311.24
2018,4,4,15,45,423.0,207.0,5.05,15.1,441.5,391.88,313.67
2018,4,4,16,0,584.0,147.0,5.0,14.9,456.0,378.5,300.26
2018,4,4,16,15,563.5,135.5,4.85,14.45,409.5,326.54,255.4
2018,4,4,16,30,543.0,124.0,4.7,14.0,363.0,275.79,210.82
2018,4,4,16,45,605.5,101.0,4.5,13.55,335.5,237.33,173.19
2018,4,4,17,0,668.0,78.0,4.3,13.1,308.0,191.06,128.39
2018,4,4,17,15,638.0,71.0,4.1,12.4,260.5,140.08,85.55
2018,4,4,17,30,608.0,64.0,3.9,11.7,213.0,92.49,51.41
2018,4,4,17,45,517.0,55.5,3.65,10.95,160.0,46.54,30.39
2018,4,4,18,0,426.0,47.0,3.4,10.2,107.0,36.81,26.91
2018,4,4,18,15,281.0,33.5,3.4,10.2,66.0,27.38,16.51
2018,4,4,18,30,136.0,20.0,3.4,10.2,25.0,19.66,0.0
2018,4,4,18,45,68.0,10.0,3.45,9.25,12.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,5,45,15.5,3.0,1.1,0.05,3.0,0.0,0.0
2018,4,5,6,0,31.0,6.0,1.1,0.3,6.0,0.0,0.0
2018,4,5,6,15,157.0,21.5,1.35,1.05,34.5,53.04,0.0
2018,4,5,6,30,283.0,37.0,1.6,1.8,63.0,126.62,87.07
2018,4,5,6,45,393.5,48.0,1.85,2.5,110.5,188.54,146.81
2018,4,5,7,0,504.0,59.0,2.1,3.2,158.0,264.2,215.19
2018,4,5,7,15,571.5,67.5,2.1,3.7,212.0,330.25,275.31
2018,4,5,7,30,639.0,76.0,2.1,4.2,266.0,402.47,338.79
2018,4,5,7,45,680.5,83.0,2.1,4.7,321.0,465.0,392.23
2018,4,5,8,0,722.0,90.0,2.1,5.2,376.0,530.19,445.79
2018,4,5,8,15,663.5,109.5,1.95,5.7,400.5,549.09,459.26
2018,4,5,8,30,605.0,129.0,1.8,6.2,425.0,560.73,466.13
2018,4,5,8,45,611.0,143.0,1.65,6.7,468.0,605.44,498.47
2018,4,5,9,0,617.0,157.0,1.5,7.2,511.0,648.74,528.19
2018,4,5,9,15,659.5,159.0,1.45,7.75,564.5,706.25,568.92
2018,4,5,9,30,702.0,161.0,1.4,8.3,618.0,764.37,608.03
2018,4,5,9,45,793.0,143.0,1.3,8.8,688.5,838.32,656.14
2018,4,5,10,0,884.0,125.0,1.2,9.3,759.0,918.23,706.26
2018,4,5,10,15,893.5,127.0,1.25,9.75,793.0,947.94,723.57
2018,4,5,10,30,903.0,129.0,1.3,10.2,827.0,968.97,735.74
2018,4,5,10,45,909.0,131.5,1.3,10.65,854.0,989.83,747.07
2018,4,5,11,0,915.0,134.0,1.3,11.1,881.0,1007.35,756.22
2018,4,5,11,15,918.0,135.5,1.35,11.5,899.0,1017.55,761.72
2018,4,5,11,30,921.0,137.0,1.4,11.9,917.0,1024.21,765.11
2018,4,5,11,45,920.5,139.0,1.45,12.3,926.0,1024.47,764.51
2018,4,5,12,0,920.0,141.0,1.5,12.7,935.0,1021.14,761.77
2018,4,5,12,15,923.0,139.0,1.6,13.0,937.5,1013.45,757.41
2018,4,5,12,30,926.0,137.0,1.7,13.3,940.0,1002.21,750.79
2018,4,5,12,45,928.0,134.5,1.75,13.65,934.5,986.01,740.11
2018,4,5,13,0,930.0,132.0,1.8,14.0,929.0,966.36,727.25
2018,4,5,13,15,829.0,177.5,1.85,14.2,879.0,905.78,687.23
2018,4,5,13,30,728.0,223.0,1.9,14.4,829.0,844.56,646.37
2018,4,5,13,45,751.0,205.5,1.95,14.6,816.5,821.68,631.91
2018,4,5,14,0,774.0,188.0,2.0,14.8,804.0,795.03,614.17
2018,4,5,14,15,769.0,180.5,2.0,14.85,773.5,753.67,584.99
2018,4,5,14,30,764.0,173.0,2.0,14.9,743.0,710.49,554.08
2018,4,5,14,45,810.5,148.5,2.05,15.0,727.0,683.47,535.28
2018,4,5,15,0,857.0,124.0,2.1,15.1,711.0,650.52,511.15
2018,4,5,15,15,835.5,122.5,2.1,15.05,665.5,595.08,468.58
2018,4,5,15,30,814.0,121.0,2.1,15.0,620.0,539.85,425.12
2018,4,5,15,45,788.5,117.0,2.05,14.95,569.5,480.89,377.42
2018,4,5,16,0,763.0,113.0,2.0,14.9,519.0,421.3,327.94
2018,4,5,16,15,732.5,109.5,1.85,14.55,468.0,363.6,278.8
2018,4,5,16,30,702.0,106.0,1.7,14.2,417.0,308.32,230.61
2018,4,5,16,45,655.0,101.0,1.6,13.9,362.0,250.33,180.38
2018,4,5,17,0,608.0,96.0,1.5,13.6,307.0,197.31,134.89
2018,4,5,17,15,544.0,87.5,1.45,12.7,252.5,144.09,92.53
2018,4,5,17,30,480.0,79.0,1.4,11.8,198.0,97.36,59.86
2018,4,5,17,45,384.0,67.0,1.35,10.9,147.5,55.13,38.24
2018,4,5,18,0,288.0,55.0,1.3,10.0,97.0,42.2,31.76
2018,4,5,18,15,181.0,36.5,1.3,10.0,59.0,28.59,17.84
2018,4,5,18,30,74.0,18.0,1.3,10.0,21.0,17.69,0.0
2018,4,5,18,45,37.0,9.0,1.45,9.2,10.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,1.5,1.5,1.95,3.5,1.5,0.0,0.0
2018,4,6,6,0,3.0,3.0,2.1,3.8,3.0,2.95,0.0
2018,4,6,6,15,66.0,19.5,2.3,4.5,26.0,37.54,0.0
2018,4,6,6,30,129.0,36.0,2.5,5.2,49.0,81.0,55.98
2018,4,6,6,45,241.5,52.5,2.65,5.85,94.5,146.3,113.88
2018,4,6,7,0,354.0,69.0,2.8,6.5,140.0,219.81,178.53
2018,4,6,7,15,442.5,79.5,3.0,7.4,195.5,288.2,238.99
2018,4,6,7,30,531.0,90.0,3.2,8.3,251.0,367.5,307.36
2018,4,6,7,45,576.0,99.0,3.35,9.2,304.0,428.94,359.27
2018,4,6,8,0,621.0,108.0,3.5,10.1,357.0,493.51,412.03
2018,4,6,8,15,653.5,115.5,3.7,10.95,409.0,551.37,457.95
2018,4,6,8,30,686.0,123.0,3.9,11.8,461.0,610.42,503.45
2018,4,6,8,45,702.5,130.5,4.15,12.65,507.5,658.89,539.6
2018,4,6,9,0,719.0,138.0,4.4,13.5,554.0,706.57,574.69
2018,4,6,9,15,705.5,152.5,4.5,14.15,587.0,737.2,595.11
2018,4,6,9,30,692.0,167.0,4.6,14.8,620.0,764.47,612.84
2018,4,6,9,45,634.5,198.5,4.75,15.45,633.0,769.08,613.13
2018,4,6,10,0,577.0,230.0,4.9,16.1,646.0,765.09,606.78
2018,4,6,10,15,543.0,258.5,4.95,16.5,664.0,777.22,612.8
2018,4,6,10,30,509.0,287.0,5.0,16.9,682.0,785.51,615.9
2018,4,6,10,45,587.0,262.5,5.05,17.35,732.5,838.37,655.02
2018,4,6,11,0,665.0,238.0,5.1,17.8,783.0,893.88,695.15
2018,4,6,11,15,634.5,258.0,5.1,18.05,787.0,888.96,688.97
2018,4,6,11,30,604.0,278.0,5.1,18.3,791.0,880.77,680.91
2018,4,6,11,45,591.0,289.5,5.15,18.55,796.5,876.73,676.83
2018,4,6,12,0,578.0,301.0,5.2,18.8,802.0,871.71,672.06
2018,4,6,12,15,592.5,295.5,5.15,18.8,810.0,872.64,672.71
2018,4,6,12,30,607.0,290.0,5.1,18.8,818.0,871.78,672.07
2018,4,6,12,45,512.0,330.0,5.05,18.75,773.0,812.88,626.92
2018,4,6,13,0,417.0,370.0,5.0,18.7,728.0,755.16,582.55
2018,4,6,13,15,327.0,386.5,4.95,18.65,664.5,677.01,523.61
2018,4,6,13,30,237.0,403.0,4.9,18.6,601.0,602.21,466.44
2018,4,6,13,45,195.0,375.5,4.9,18.5,535.5,531.32,413.6
2018,4,6,14,0,153.0,348.0,4.9,18.4,470.0,462.81,361.74
2018,4,6,14,15,159.5,338.0,4.85,18.35,461.0,450.17,352.77
2018,4,6,14,30,166.0,328.0,4.8,18.3,452.0,436.62,342.86
2018,4,6,14,45,154.0,313.5,4.8,18.2,424.5,405.61,319.24
2018,4,6,15,0,142.0,299.0,4.8,18.1,397.0,375.36,296.06
2018,4,6,15,15,181.0,279.0,4.65,17.95,396.0,369.88,292.58
2018,4,6,15,30,220.0,259.0,4.5,17.8,395.0,360.44,285.43
2018,4,6,15,45,419.0,204.0,4.35,17.6,437.0,388.18,307.1
2018,4,6,16,0,618.0,149.0,4.2,17.4,479.0,395.96,309.96
2018,4,6,16,15,571.0,143.5,3.9,17.15,425.0,337.55,260.63
2018,4,6,16,30,524.0,138.0,3.6,16.9,371.0,284.09,215.08
2018,4,6,16,45,456.5,128.0,3.3,16.65,312.5,226.25,166.73
2018,4,6,17,0,389.0,118.0,3.0,16.4,254.0,175.81,125.37
2018,4,6,17,15,279.5,105.5,2.65,15.8,195.0,128.03,89.88
2018,4,6,17,30,170.0,93.0,2.3,15.2,136.0,90.31,64.46
2018,4,6,17,45,134.0,73.0,1.95,14.65,101.5,63.5,46.67
2018,4,6,18,0,98.0,53.0,1.6,14.1,67.0,45.17,33.84
2018,4,6,18,15,60.5,34.5,1.6,14.1,42.0,29.96,18.86
2018,4,6,18,30,23.0,16.0,1.6,14.1,17.0,14.41,0.0
2018,4,6,18,45,11.5,8.0,1.7,13.75,8.5,7.86,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.75,10.0,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.7,10.0,2.0,2.12,0.0
2018,4,7,6,15,0.5,5.5,0.8,10.1,5.5,5.4,0.0
2018,4,7,6,30,0.0,9.0,0.9,10.2,9.0,8.67,1.37
2018,4,7,6,45,0.0,12.0,1.05,10.35,12.0,11.57,4.21
2018,4,7,7,0,0.0,15.0,1.2,10.5,15.0,14.46,6.86
2018,4,7,7,15,0.0,16.5,1.4,10.5,16.5,15.91,8.2
2018,4,7,7,30,0.0,18.0,1.6,10.5,18.0,17.36,9.47
2018,4,7,7,45,0.0,24.5,1.8,10.5,24.5,23.64,14.9
2018,4,7,8,0,0.0,31.0,2.0,10.5,31.0,29.93,20.27
2018,4,7,8,15,0.0,48.0,2.2,10.5,48.0,46.37,34.31
2018,4,7,8,30,0.0,65.0,2.4,10.5,65.0,62.84,48.2
2018,4,7,8,45,0.0,68.5,2.65,10.45,68.5,66.24,50.9
2018,4,7,9,0,0.0,72.0,2.9,10.4,72.0,69.64,53.6
2018,4,7,9,15,0.0,67.5,3.0,10.3,67.5,65.29,49.79
2018,4,7,9,30,0.0,63.0,3.1,10.2,63.0,60.95,46.01
2018,4,7,9,45,0.0,59.5,3.2,10.1,59.5,57.57,43.07
2018,4,7,10,0,0.0,56.0,3.3,10.0,56.0,54.19,40.15
2018,4,7,10,15,0.0,61.5,3.35,9.9,61.5,59.53,44.57
2018,4,7,10,30,0.0,67.0,3.4,9.8,67.0,64.87,48.97
2018,4,7,10,45,0.0,70.5,3.45,9.7,70.5,68.28,51.76
2018,4,7,11,0,0.0,74.0,3.5,9.6,74.0,71.69,54.55
2018,4,7,11,15,0.0,74.5,3.6,9.5,74.5,72.18,54.92
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,72.68,55.31
2018,4,7,11,45,0.0,82.5,3.75,9.25,82.5,79.96,61.37
2018,4,7,12,0,0.0,90.0,3.8,9.1,90.0,87.29,67.46
2018,4,7,12,15,0.0,107.0,3.85,9.0,107.0,103.88,81.22
2018,4,7,12,30,0.0,124.0,3.9,8.9,124.0,120.48,94.94
2018,4,7,12,45,0.0,113.0,3.95,8.75,113.0,109.7,86.1
2018,4,7,13,0,0.0,102.0,4.0,8.6,102.0,98.94,77.28
2018,4,7,13,15,0.0,101.5,4.0,8.45,101.5,98.43,76.96
2018,4,7,13,30,0.0,101.0,4.0,8.3,101.0,97.92,76.64
2018,4,7,13,45,0.0,95.5,4.0,8.2,95.5,92.55,72.27
2018,4,7,14,0,0.0,90.0,4.0,8.1,90.0,87.19,67.92
2018,4,7,14,15,0.0,87.0,3.95,8.0,87.0,84.27,65.6
2018,4,7,14,30,0.0,84.0,3.9,7.9,84.0,81.34,63.28
2018,4,7,14,45,0.0,75.5,3.85,7.8,75.5,73.09,56.48
2018,4,7,15,0,0.0,67.0,3.8,7.7,67.0,64.83,49.65
2018,4,7,15,15,0.0,69.0,3.85,7.55,69.0,66.76,51.45
2018,4,7,15,30,0.0,71.0,3.9,7.4,71.0,68.68,53.27
2018,4,7,15,45,0.0,64.5,3.9,7.25,64.5,62.37,48.07
2018,4,7,16,0,0.0,58.0,3.9,7.1,58.0,56.07,42.85
2018,4,7,16,15,0.0,49.5,3.95,6.9,49.5,47.83,35.92
2018,4,7,16,30,0.0,41.0,4.0,6.7,41.0,39.6,28.94
2018,4,7,16,45,0.0,31.0,4.05,6.45,31.0,29.93,20.62
2018,4,7,17,0,0.0,21.0,4.1,6.2,21.0,20.26,12.21
2018,4,7,17,15,0.0,16.5,4.1,5.95,16.5,15.91,8.41
2018,4,7,17,30,0.0,12.0,4.1,5.7,12.0,11.57,4.56
2018,4,7,17,45,0.0,9.0,4.05,5.4,9.0,8.67,1.96
2018,4,7,18,0,0.0,6.0,4.0,5.1,6.0,5.78,0.0
2018,4,7,18,15,0.0,4.5,4.0,5.1,4.5,4.33,0.0
2018,4,7,18,30,0.0,3.0,4.0,5.1,3.0,2.89,0.0
2018,4,7,18,45,0.0,1.5,4.0,4.65,1.5,1.47,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,4,8,5,45,24.5,5.0,2.05,-1.95,5.0,0.0,0.0
2018,4,8,6,0,49.0,10.0,2.2,-1.8,10.0,17.67,0.0
2018,4,8,6,15,172.5,26.0,2.4,-1.25,42.0,71.48,6.48
2018,4,8,6,30,296.0,42.0,2.6,-0.7,74.0,138.0,101.46
2018,4,8,6,45,395.0,54.5,2.85,-0.15,122.5,199.69,159.67
2018,4,8,7,0,494.0,67.0,3.1,0.4,171.0,273.81,227.72
2018,4,8,7,15,560.0,76.5,3.3,1.1,226.0,340.52,288.93
2018,4,8,7,30,626.0,86.0,3.5,1.8,281.0,413.17,353.53
2018,4,8,7,45,669.5,93.5,3.65,2.45,337.0,477.07,408.94
2018,4,8,8,0,713.0,101.0,3.8,3.1,393.0,543.77,464.83
2018,4,8,8,15,746.0,106.5,3.65,3.65,448.0,604.01,513.13
2018,4,8,8,30,779.0,112.0,3.5,4.2,503.0,665.26,560.51
2018,4,8,8,45,803.0,116.5,3.3,4.75,554.5,719.56,600.35
2018,4,8,9,0,827.0,121.0,3.1,5.3,606.0,770.58,634.99
2018,4,8,9,15,844.0,123.5,2.9,5.75,651.5,815.9,664.59
2018,4,8,9,30,861.0,126.0,2.7,6.2,697.0,859.56,692.16
2018,4,8,9,45,876.5,127.5,2.45,6.65,738.0,898.93,715.39
2018,4,8,10,0,892.0,129.0,2.2,7.1,779.0,936.03,736.17
2018,4,8,10,15,901.0,132.0,2.1,7.5,813.5,966.38,753.39
2018,4,8,10,30,910.0,135.0,2.0,7.9,848.0,993.72,768.33
2018,4,8,10,45,915.5,137.5,1.85,8.3,874.5,1008.12,773.6
2018,4,8,11,0,921.0,140.0,1.7,8.7,901.0,1025.02,780.55
2018,4,8,11,15,923.5,141.5,1.7,9.05,918.5,1034.54,784.96
2018,4,8,11,30,926.0,143.0,1.7,9.4,936.0,1040.5,787.22
2018,4,8,11,45,925.0,144.0,1.7,9.75,944.0,1039.0,784.72
2018,4,8,12,0,924.0,145.0,1.7,10.1,952.0,1033.92,780.11
2018,4,8,12,15,885.5,165.5,1.7,10.3,940.0,1015.38,767.19
2018,4,8,12,30,847.0,186.0,1.7,10.5,928.0,988.18,748.76
2018,4,8,12,45,879.0,168.5,1.75,10.7,934.0,984.69,747.08
2018,4,8,13,0,911.0,151.0,1.8,10.9,940.0,972.62,739.45
2018,4,8,13,15,832.0,184.0,1.8,11.0,895.5,918.45,703.0
2018,4,8,13,30,753.0,217.0,1.8,11.1,851.0,862.6,665.45
2018,4,8,13,45,647.5,254.0,1.75,11.15,789.0,787.91,611.1
2018,4,8,14,0,542.0,291.0,1.7,11.2,727.0,716.64,558.06
2018,4,8,14,15,542.5,276.5,1.7,11.2,699.5,680.37,532.91
2018,4,8,14,30,543.0,262.0,1.7,11.2,672.0,642.63,505.88
2018,4,8,14,45,475.5,270.5,1.65,11.2,617.0,580.32,458.51
2018,4,8,15,0,408.0,279.0,1.6,11.2,562.0,521.78,413.54
2018,4,8,15,15,366.5,270.5,1.55,11.05,513.0,468.31,372.57
2018,4,8,15,30,325.0,262.0,1.5,10.9,464.0,418.06,333.41
2018,4,8,15,45,309.5,241.5,1.4,10.8,422.0,372.59,297.39
2018,4,8,16,0,294.0,221.0,1.3,10.7,380.0,328.41,261.71
2018,4,8,16,15,212.0,199.0,1.15,10.4,308.0,261.75,208.42
2018,4,8,16,30,130.0,177.0,1.0,10.1,236.0,202.84,161.6
2018,4,8,16,45,154.5,154.5,0.9,9.85,216.0,179.53,141.24
2018,4,8,17,0,179.0,132.0,0.8,9.6,196.0,153.52,117.92
2018,4,8,17,15,141.0,113.0,0.75,9.15,158.0,119.31,90.63
2018,4,8,17,30,103.0,94.0,0.7,8.7,120.0,89.64,67.89
2018,4,8,17,45,81.5,74.0,0.7,8.3,91.5,64.11,48.76
2018,4,8,18,0,60.0,54.0,0.7,7.9,63.0,46.05,35.64
2018,4,8,18,15,37.0,35.5,0.7,7.9,40.5,30.87,20.65
2018,4,8,18,30,14.0,17.0,0.7,7.9,18.0,16.01,0.0
2018,4,8,18,45,7.0,8.5,0.75,7.45,9.0,8.36,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.5,2.9,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.98,0.0
2018,4,9,6,15,0.0,3.0,0.45,3.6,3.0,2.89,0.0
2018,4,9,6,30,0.0,5.0,0.5,4.0,5.0,4.82,0.0
2018,4,9,6,45,0.0,8.0,0.5,4.45,8.0,7.71,1.1
2018,4,9,7,0,0.0,11.0,0.5,4.9,11.0,10.6,3.75
2018,4,9,7,15,1.5,38.5,0.75,5.55,39.0,37.83,27.84
2018,4,9,7,30,3.0,66.0,1.0,6.2,67.0,65.39,51.87
2018,4,9,7,45,59.5,116.0,1.3,6.9,140.5,151.64,126.44
2018,4,9,8,0,116.0,166.0,1.6,7.6,214.0,248.58,207.76
2018,4,9,8,15,77.0,177.0,1.75,8.1,210.5,233.1,193.32
2018,4,9,8,30,38.0,188.0,1.9,8.6,207.0,220.44,181.24
2018,4,9,8,45,39.5,212.0,2.05,9.1,233.5,248.04,203.07
2018,4,9,9,0,41.0,236.0,2.2,9.6,260.0,275.6,224.42
2018,4,9,9,15,144.0,265.5,2.2,10.0,360.0,398.16,323.9
2018,4,9,9,30,247.0,295.0,2.2,10.4,460.0,527.86,424.67
2018,4,9,9,45,446.0,252.5,2.2,10.8,571.5,666.88,532.26
2018,4,9,10,0,645.0,210.0,2.2,11.2,683.0,810.71,638.78
2018,4,9,10,15,556.0,246.5,2.15,11.55,667.0,779.46,610.56
2018,4,9,10,30,467.0,283.0,2.1,11.9,651.0,745.48,581.95
2018,4,9,10,45,310.5,343.0,2.0,12.25,591.0,659.79,513.62
2018,4,9,11,0,154.0,403.0,1.9,12.6,531.0,568.59,440.58
2018,4,9,11,15,335.0,357.0,1.85,12.85,643.0,700.34,541.64
2018,4,9,11,30,516.0,311.0,1.8,13.1,755.0,832.47,636.95
2018,4,9,11,45,593.5,281.5,1.75,13.4,797.5,875.05,665.46
2018,4,9,12,0,671.0,252.0,1.7,13.7,840.0,914.28,692.17
2018,4,9,12,15,446.5,337.5,1.65,13.9,729.0,780.33,592.51
2018,4,9,12,30,222.0,423.0,1.6,14.1,618.0,638.63,486.3
2018,4,9,12,45,242.5,418.0,1.55,14.3,629.5,652.01,496.93
2018,4,9,13,0,263.0,413.0,1.5,14.5,641.0,657.61,500.73
2018,4,9,13,15,199.0,409.0,1.45,14.55,580.0,584.22,446.5
2018,4,9,13,30,135.0,405.0,1.4,14.6,519.0,518.27,397.44
2018,4,9,13,45,119.5,387.0,1.4,14.7,486.0,481.29,370.74
2018,4,9,14,0,104.0,369.0,1.4,14.8,453.0,442.52,342.26
2018,4,9,14,15,81.0,345.5,1.4,14.75,409.5,396.96,308.37
2018,4,9,14,30,58.0,322.0,1.4,14.7,366.0,353.18,275.45
2018,4,9,14,45,62.0,304.5,1.35,14.65,349.5,335.08,262.35
2018,4,9,15,0,66.0,287.0,1.3,14.6,333.0,316.62,248.7
2018,4,9,15,15,108.5,262.0,1.3,14.5,332.0,312.87,247.07
2018,4,9,15,30,151.0,237.0,1.3,14.4,331.0,304.59,241.32
2018,4,9,15,45,137.0,229.0,1.3,14.25,309.5,280.87,222.64
2018,4,9,16,0,123.0,221.0,1.3,14.1,288.0,258.27,204.77
2018,4,9,16,15,133.0,198.0,1.2,13.9,264.0,232.3,183.77
2018,4,9,16,30,143.0,175.0,1.1,13.7,240.0,205.29,161.37
2018,4,9,16,45,354.5,141.0,1.0,13.5,275.0,213.97,161.03
2018,4,9,17,0,566.0,107.0,0.9,13.3,310.0,202.81,141.18
2018,4,9,17,15,357.5,99.0,0.75,12.85,219.5,131.53,89.87
2018,4,9,17,30,149.0,91.0,0.6,12.4,129.0,91.1,66.31
2018,4,9,17,45,74.5,67.5,0.5,11.95,86.5,59.43,44.11
2018,4,9,18,0,0.0,44.0,0.4,11.5,44.0,41.63,31.29
2018,4,9,18,15,2.0,28.5,0.4,11.5,28.5,27.27,17.47
2018,4,9,18,30,4.0,13.0,0.4,11.5,13.0,12.64,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.0,6.5,6.39,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.45,4.45,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.5,4.4,3.0,2.95,0.0
2018,4,10,6,15,0.0,12.0,2.65,4.8,12.0,11.57,0.21
2018,4,10,6,30,0.0,21.0,2.8,5.2,21.0,20.26,11.42
2018,4,10,6,45,7.5,39.5,2.9,5.6,41.0,40.76,29.59
2018,4,10,7,0,15.0,58.0,3.0,6.0,61.0,64.87,50.98
2018,4,10,7,15,26.5,80.5,3.05,6.65,88.0,94.46,76.93
2018,4,10,7,30,38.0,103.0,3.1,7.3,115.0,125.11,103.43
2018,4,10,7,45,97.0,130.0,3.2,7.9,168.5,193.46,162.13
2018,4,10,8,0,156.0,157.0,3.3,8.5,222.0,262.19,220.1
2018,4,10,8,15,161.5,186.0,3.25,9.1,261.0,304.03,253.67
2018,4,10,8,30,167.0,215.0,3.2,9.7,300.0,345.83,286.45
2018,4,10,8,45,269.0,225.5,3.15,10.25,378.5,444.69,366.36
2018,4,10,9,0,371.0,236.0,3.1,10.8,457.0,543.42,443.68
2018,4,10,9,15,497.5,215.5,3.0,11.25,535.0,642.93,520.24
2018,4,10,9,30,624.0,195.0,2.9,11.7,613.0,744.56,595.94
2018,4,10,9,45,738.5,165.0,2.8,12.15,688.0,828.51,654.55
2018,4,10,10,0,853.0,135.0,2.7,12.6,763.0,912.07,709.95
2018,4,10,10,15,845.5,145.0,2.6,12.95,790.5,934.0,721.37
2018,4,10,10,30,838.0,155.0,2.5,13.3,818.0,952.37,730.82
2018,4,10,10,45,869.0,147.0,2.45,13.65,853.5,984.26,749.96
2018,4,10,11,0,900.0,139.0,2.4,14.0,889.0,1007.57,762.99
2018,4,10,11,15,911.5,136.5,2.35,14.25,910.0,1021.27,769.93
2018,4,10,11,30,923.0,134.0,2.3,14.5,931.0,1031.59,774.79
2018,4,10,11,45,925.0,134.5,2.2,14.8,941.0,1032.38,772.71
2018,4,10,12,0,927.0,135.0,2.1,15.1,951.0,1029.59,768.48
2018,4,10,12,15,926.5,136.0,2.1,15.3,952.5,1021.36,762.4
2018,4,10,12,30,926.0,137.0,2.1,15.5,954.0,1009.62,754.2
2018,4,10,12,45,923.5,137.0,2.05,15.7,947.0,991.59,741.39
2018,4,10,13,0,921.0,137.0,2.0,15.9,940.0,970.27,726.58
2018,4,10,13,15,917.0,136.5,1.9,16.0,924.5,943.95,708.23
2018,4,10,13,30,913.0,136.0,1.8,16.1,909.0,914.64,687.98
2018,4,10,13,45,905.5,135.5,1.75,16.25,885.5,879.62,664.39
2018,4,10,14,0,898.0,135.0,1.7,16.4,862.0,842.14,639.12
2018,4,10,14,15,889.0,133.0,1.55,16.4,831.0,801.15,610.64
2018,4,10,14,30,880.0,131.0,1.4,16.4,800.0,756.39,579.44
2018,4,10,14,45,867.0,129.5,1.3,16.45,762.0,707.76,544.14
2018,4,10,15,0,854.0,128.0,1.2,16.5,724.0,658.02,507.05
2018,4,10,15,15,837.0,125.0,1.05,16.4,680.0,603.68,465.69
2018,4,10,15,30,820.0,122.0,0.9,16.3,636.0,549.17,423.24
2018,4,10,15,45,797.0,118.5,0.75,16.25,586.5,491.44,377.29
2018,4,10,16,0,774.0,115.0,0.6,16.2,537.0,432.75,329.51
2018,4,10,16,15,744.0,110.5,0.55,16.0,484.5,373.56,280.98
2018,4,10,16,30,714.0,106.0,0.5,15.8,432.0,316.75,233.09
2018,4,10,16,45,673.0,100.5,0.4,15.6,377.5,258.91,183.88
2018,4,10,17,0,632.0,95.0,0.3,15.4,323.0,205.3,138.46
2018,4,10,17,15,575.0,87.0,0.4,14.75,268.5,151.72,96.09
2018,4,10,17,30,518.0,79.0,0.5,14.1,214.0,104.82,63.05
2018,4,10,17,45,434.5,67.5,0.6,13.45,163.0,59.88,38.88
2018,4,10,18,0,351.0,56.0,0.7,12.8,112.0,42.48,31.89
2018,4,10,18,15,236.0,40.5,0.7,12.8,72.0,31.51,21.06
2018,4,10,18,30,121.0,25.0,0.7,12.8,32.0,19.93,0.0
2018,4,10,18,45,60.5,12.5,0.9,11.45,16.0,12.29,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.0,1.6,4.6,3.0,0.0,0.0
2018,4,11,6,0,1.0,6.0,1.7,4.7,6.0,6.07,0.0
2018,4,11,6,15,8.5,22.5,1.65,5.05,23.5,25.31,9.31
2018,4,11,6,30,16.0,39.0,1.6,5.4,41.0,45.75,32.59
2018,4,11,6,45,62.0,63.0,1.6,5.75,76.0,92.01,72.74
2018,4,11,7,0,108.0,87.0,1.6,6.1,111.0,139.37,114.26
2018,4,11,7,15,73.0,103.5,1.55,6.55,121.5,141.49,117.16
2018,4,11,7,30,38.0,120.0,1.5,7.0,132.0,144.32,119.61
2018,4,11,7,45,26.0,126.5,1.45,7.5,135.5,144.96,119.74
2018,4,11,8,0,14.0,133.0,1.4,8.0,139.0,140.37,115.16
2018,4,11,8,15,69.5,177.5,1.3,8.4,212.5,228.82,189.38
2018,4,11,8,30,125.0,222.0,1.2,8.8,286.0,325.06,266.97
2018,4,11,8,45,95.5,237.0,1.1,9.15,289.0,316.25,257.41
2018,4,11,9,0,66.0,252.0,1.0,9.5,292.0,312.14,252.05
2018,4,11,9,15,76.0,275.5,1.05,9.8,324.5,346.71,278.57
2018,4,11,9,30,86.0,299.0,1.1,10.1,357.0,381.66,304.77
2018,4,11,9,45,113.5,324.5,1.1,10.35,405.5,442.85,350.88
2018,4,11,10,0,141.0,350.0,1.1,10.6,454.0,496.45,390.19
2018,4,11,10,15,291.0,328.0,1.25,10.95,555.0,619.5,484.71
2018,4,11,10,30,441.0,306.0,1.4,11.3,656.0,747.33,578.84
2018,4,11,10,45,624.5,249.5,1.5,11.65,762.5,867.92,666.05
2018,4,11,11,0,808.0,193.0,1.6,12.0,869.0,988.78,747.11
2018,4,11,11,15,818.5,191.0,1.7,12.35,888.0,996.63,750.59
2018,4,11,11,30,829.0,189.0,1.8,12.7,907.0,1005.89,756.55
2018,4,11,11,45,838.5,185.5,1.85,13.05,919.0,1009.38,758.07
2018,4,11,12,0,848.0,182.0,1.9,13.4,931.0,1009.51,757.57
2018,4,11,12,15,744.0,224.0,1.85,13.7,882.0,948.96,715.65
2018,4,11,12,30,640.0,266.0,1.8,14.0,833.0,882.87,669.13
2018,4,11,12,45,625.0,272.5,1.8,14.3,822.5,862.79,654.97
2018,4,11,13,0,610.0,279.0,1.8,14.6,812.0,840.77,638.95
2018,4,11,13,15,564.0,288.5,1.75,14.85,775.0,792.33,603.77
2018,4,11,13,30,518.0,298.0,1.7,15.1,738.0,744.85,569.23
2018,4,11,13,45,607.0,258.0,1.65,15.35,760.5,760.76,582.33
2018,4,11,14,0,696.0,218.0,1.6,15.6,783.0,768.95,589.08
2018,4,11,14,15,736.5,192.0,1.55,15.75,770.5,746.19,573.28
2018,4,11,14,30,777.0,166.0,1.5,15.9,758.0,718.42,553.9
2018,4,11,14,45,820.5,142.0,1.45,16.0,741.0,689.91,533.55
2018,4,11,15,0,864.0,118.0,1.4,16.1,724.0,655.57,508.31
2018,4,11,15,15,849.0,115.0,1.45,16.1,680.5,601.96,468.38
2018,4,11,15,30,834.0,112.0,1.5,16.1,637.0,547.95,426.98
2018,4,11,15,45,815.0,108.5,1.5,16.1,589.0,491.44,382.03
2018,4,11,16,0,796.0,105.0,1.5,16.1,541.0,435.5,336.08
2018,4,11,16,15,769.5,100.0,1.45,15.9,488.5,376.24,286.35
2018,4,11,16,30,743.0,95.0,1.4,15.7,436.0,316.62,235.15
2018,4,11,16,45,706.0,89.5,1.35,15.5,381.5,258.16,184.39
2018,4,11,17,0,669.0,84.0,1.3,15.3,327.0,203.42,136.95
2018,4,11,17,15,615.5,77.5,1.25,14.35,273.0,149.45,93.15
2018,4,11,17,30,562.0,71.0,1.2,13.4,219.0,101.65,58.84
2018,4,11,17,45,482.5,61.5,1.15,12.45,168.0,56.93,35.37
2018,4,11,18,0,403.0,52.0,1.1,11.5,117.0,40.09,29.99
2018,4,11,18,15,279.5,38.5,1.1,11.5,75.5,29.75,19.8
2018,4,11,18,30,156.0,25.0,1.1,11.5,34.0,19.85,0.71
2018,4,11,18,45,78.0,12.5,1.25,10.35,17.0,12.29,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,5,45,3.5,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,7.0,9.0,1.8,6.5,9.0,10.05,0.0
2018,4,12,6,15,29.5,26.0,1.95,6.95,29.5,36.93,17.93
2018,4,12,6,30,52.0,43.0,2.1,7.4,50.0,64.14,46.92
2018,4,12,6,45,57.0,62.5,2.3,7.8,73.0,89.5,70.27
2018,4,12,7,0,62.0,82.0,2.5,8.2,96.0,110.82,89.69
2018,4,12,7,15,80.0,99.0,2.65,8.8,122.0,144.14,118.78
2018,4,12,7,30,98.0,116.0,2.8,9.4,148.0,174.96,145.26
2018,4,12,7,45,162.5,135.5,2.95,10.0,200.0,235.96,197.04
2018,4,12,8,0,227.0,155.0,3.1,10.6,252.0,309.65,258.27
2018,4,12,8,15,393.0,154.5,3.3,11.5,348.0,433.71,360.14
2018,4,12,8,30,559.0,154.0,3.5,12.4,444.0,564.48,463.94
2018,4,12,8,45,652.5,144.5,3.7,13.3,514.0,648.85,528.21
2018,4,12,9,0,746.0,135.0,3.9,14.2,584.0,735.1,591.75
2018,4,12,9,15,765.0,138.0,4.05,14.95,628.5,779.55,621.43
2018,4,12,9,30,784.0,141.0,4.2,15.7,673.0,819.55,647.71
2018,4,12,9,45,798.0,144.0,4.4,16.45,712.0,856.9,672.33
2018,4,12,10,0,812.0,147.0,4.6,17.2,751.0,892.14,695.42
2018,4,12,10,15,822.5,149.5,4.7,17.7,784.0,921.33,714.05
2018,4,12,10,30,833.0,152.0,4.8,18.2,817.0,947.83,730.78
2018,4,12,10,45,840.0,154.0,4.9,18.7,842.5,967.64,742.84
2018,4,12,11,0,847.0,156.0,5.0,19.2,868.0,984.35,752.84
2018,4,12,11,15,852.0,157.5,5.1,19.5,886.0,995.4,759.6
2018,4,12,11,30,857.0,159.0,5.2,19.8,904.0,1003.12,764.22
2018,4,12,11,45,859.0,159.5,5.25,20.1,913.5,1003.54,763.53
2018,4,12,12,0,861.0,160.0,5.3,20.4,923.0,1000.56,760.69
2018,4,12,12,15,871.0,154.0,5.3,20.6,927.0,995.08,756.2
2018,4,12,12,30,881.0,148.0,5.3,20.8,931.0,981.19,746.04
2018,4,12,12,45,893.0,139.0,5.35,20.95,927.5,968.07,737.07
2018,4,12,13,0,905.0,130.0,5.4,21.1,924.0,951.33,725.66
2018,4,12,13,15,900.5,130.0,5.35,21.2,909.0,925.41,707.42
2018,4,12,13,30,896.0,130.0,5.3,21.3,894.0,896.59,687.23
2018,4,12,13,45,889.5,129.0,5.3,21.35,871.0,862.39,663.67
2018,4,12,14,0,883.0,128.0,5.3,21.4,848.0,825.73,638.29
2018,4,12,14,15,873.5,127.0,5.25,21.4,817.5,784.54,609.39
2018,4,12,14,30,864.0,126.0,5.2,21.4,787.0,742.19,579.5
2018,4,12,14,45,850.5,124.5,5.15,21.35,749.5,693.9,543.71
2018,4,12,15,0,837.0,123.0,5.1,21.3,712.0,644.59,505.94
2018,4,12,15,15,820.5,120.5,5.0,21.15,669.0,591.82,464.79
2018,4,12,15,30,804.0,118.0,4.9,21.0,626.0,538.87,422.52
2018,4,12,15,45,781.5,115.0,4.75,20.85,578.0,482.67,376.62
2018,4,12,16,0,759.0,112.0,4.6,20.7,530.0,425.53,328.93
2018,4,12,16,15,729.5,107.5,4.4,20.35,478.0,367.33,279.59
2018,4,12,16,30,700.0,103.0,4.2,20.0,426.0,311.48,231.21
2018,4,12,16,45,659.5,97.5,3.95,19.6,372.5,254.51,181.92
2018,4,12,17,0,619.0,92.0,3.7,19.2,319.0,201.72,136.54
2018,4,12,17,15,562.5,84.5,3.5,18.5,265.5,149.3,94.26
2018,4,12,17,30,506.0,77.0,3.3,17.8,212.0,103.46,61.45
2018,4,12,17,45,425.0,66.5,3.15,17.1,162.0,60.35,38.02
2018,4,12,18,0,344.0,56.0,3.0,16.4,112.0,42.26,31.24
2018,4,12,18,15,236.0,40.5,3.0,16.4,72.5,31.31,20.74
2018,4,12,18,30,128.0,25.0,3.0,16.4,33.0,19.77,2.45
2018,4,12,18,45,64.0,12.5,3.1,15.6,16.5,12.29,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,33.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,67.0,14.0,2.6,9.8,16.0,25.49,0.0
2018,4,13,6,15,184.5,30.5,2.8,10.5,51.0,85.41,48.41
2018,4,13,6,30,302.0,47.0,3.0,11.2,86.0,149.07,109.69
2018,4,13,6,45,396.0,58.0,3.2,11.9,134.5,210.47,164.09
2018,4,13,7,0,490.0,69.0,3.4,12.6,183.0,282.47,227.18
2018,4,13,7,15,551.5,77.0,3.55,13.35,236.5,346.05,282.68
2018,4,13,7,30,613.0,85.0,3.7,14.1,290.0,415.06,341.01
2018,4,13,7,45,656.0,91.0,3.85,14.85,344.0,476.68,391.67
2018,4,13,8,0,699.0,97.0,4.0,15.6,398.0,541.05,442.86
2018,4,13,8,15,728.0,102.0,4.1,16.25,450.0,597.59,486.44
2018,4,13,8,30,757.0,107.0,4.2,16.9,502.0,654.83,529.28
2018,4,13,8,45,777.0,111.5,4.25,17.55,550.5,702.86,563.05
2018,4,13,9,0,797.0,116.0,4.3,18.2,599.0,752.57,596.75
2018,4,13,9,15,812.0,120.0,4.35,18.75,643.5,796.64,625.99
2018,4,13,9,30,827.0,124.0,4.4,19.3,688.0,839.05,653.65
2018,4,13,9,45,836.5,128.0,4.45,19.85,726.0,874.75,676.23
2018,4,13,10,0,846.0,132.0,4.5,20.4,764.0,908.0,696.93
2018,4,13,10,15,847.0,137.0,4.55,20.8,793.0,931.92,711.43
2018,4,13,10,30,848.0,142.0,4.6,21.2,822.0,952.68,723.82
2018,4,13,10,45,808.0,168.0,4.65,21.6,832.0,953.65,722.66
2018,4,13,11,0,768.0,194.0,4.7,22.0,842.0,954.36,721.6
2018,4,13,11,15,644.5,263.5,4.7,22.25,815.0,911.77,689.88
2018,4,13,11,30,521.0,333.0,4.7,22.5,788.0,863.05,651.02
2018,4,13,11,45,515.5,339.5,4.7,22.8,793.5,861.81,649.09
2018,4,13,12,0,510.0,346.0,4.7,23.1,799.0,858.35,645.41
2018,4,13,12,15,556.0,321.0,4.7,23.25,815.5,869.67,654.34
2018,4,13,12,30,602.0,296.0,4.7,23.4,832.0,878.57,661.48
2018,4,13,12,45,580.0,305.0,4.7,23.6,818.5,854.52,643.58
2018,4,13,13,0,558.0,314.0,4.7,23.8,805.0,829.51,625.2
2018,4,13,13,15,617.0,278.0,4.7,23.85,812.5,830.3,627.8
2018,4,13,13,30,676.0,242.0,4.7,23.9,820.0,826.1,626.68
2018,4,13,13,45,692.0,226.0,4.7,23.95,804.5,800.63,609.38
2018,4,13,14,0,708.0,210.0,4.7,24.0,789.0,772.05,589.77
2018,4,13,14,15,641.0,230.0,4.65,23.95,740.0,712.87,546.0
2018,4,13,14,30,574.0,250.0,4.6,23.9,691.0,655.92,503.5
2018,4,13,14,45,598.0,227.0,4.55,23.85,667.0,623.95,480.72
2018,4,13,15,0,622.0,204.0,4.5,23.8,643.0,587.95,454.28
2018,4,13,15,15,643.0,183.5,4.4,23.6,613.5,549.09,425.02
2018,4,13,15,30,664.0,163.0,4.3,23.4,584.0,507.0,392.44
2018,4,13,15,45,667.5,150.0,4.15,23.2,546.0,460.4,355.18
2018,4,13,16,0,671.0,137.0,4.0,23.0,508.0,412.42,315.71
2018,4,13,16,15,643.5,130.0,3.8,22.65,458.5,357.29,269.96
2018,4,13,16,30,616.0,123.0,3.6,22.3,409.0,304.46,225.2
2018,4,13,16,45,573.0,115.5,3.4,21.95,356.0,249.72,178.96
2018,4,13,17,0,530.0,108.0,3.2,21.6,303.0,199.12,136.54
2018,4,13,17,15,490.5,97.0,2.95,20.95,255.0,150.83,97.6
2018,4,13,17,30,451.0,86.0,2.7,20.3,207.0,106.99,65.67
2018,4,13,17,45,380.0,73.5,2.5,19.6,159.5,65.66,42.38
2018,4,13,18,0,309.0,61.0,2.3,18.9,112.0,46.22,34.36
2018,4,13,18,15,211.0,43.5,2.3,18.9,72.5,33.72,22.62
2018,4,13,18,30,113.0,26.0,2.3,18.9,33.0,20.54,4.29
2018,4,13,18,45,56.5,13.0,2.15,18.05,16.5,12.78,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,14,5,45,0.0,4.5,2.3,13.3,4.5,0.0,0.0
2018,4,14,6,0,0.0,9.0,2.4,13.6,9.0,8.85,0.0
2018,4,14,6,15,107.0,31.0,2.65,14.1,45.5,65.22,38.22
2018,4,14,6,30,214.0,53.0,2.9,14.6,82.0,131.18,96.55
2018,4,14,6,45,283.0,67.5,3.15,15.1,123.5,182.59,141.64
2018,4,14,7,0,352.0,82.0,3.4,15.6,165.0,241.6,192.96
2018,4,14,7,15,309.5,104.0,3.55,16.2,190.5,259.63,210.43
2018,4,14,7,30,267.0,126.0,3.7,16.8,216.0,278.0,226.49
