Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,45,376.5,132.0,3.85,17.35,282.5,364.95,297.79
2018,4,14,8,0,486.0,138.0,4.0,17.9,349.0,455.85,370.64
2018,4,14,8,15,457.5,162.5,4.05,18.5,381.0,486.36,392.84
2018,4,14,8,30,429.0,187.0,4.1,19.1,413.0,512.98,411.43
2018,4,14,8,45,375.0,221.5,4.2,19.65,432.5,520.16,414.25
2018,4,14,9,0,321.0,256.0,4.3,20.2,452.0,529.73,418.45
2018,4,14,9,15,319.0,278.5,4.35,20.7,485.0,563.01,441.56
2018,4,14,9,30,317.0,301.0,4.4,21.2,518.0,594.98,463.23
2018,4,14,9,45,363.5,304.0,4.5,21.7,566.5,646.51,500.7
2018,4,14,10,0,410.0,307.0,4.6,22.2,615.0,707.3,544.03
2018,4,14,10,15,543.5,262.5,4.7,22.55,689.0,790.3,606.07
2018,4,14,10,30,677.0,218.0,4.8,22.9,763.0,879.48,670.45
2018,4,14,10,45,753.0,187.5,4.9,23.25,811.0,927.6,702.21
2018,4,14,11,0,829.0,157.0,5.0,23.6,859.0,971.03,730.72
2018,4,14,11,15,791.5,175.5,5.05,23.75,856.5,958.62,721.23
2018,4,14,11,30,754.0,194.0,5.1,23.9,854.0,946.48,712.4
2018,4,14,11,45,578.5,271.0,5.15,24.05,780.5,854.14,645.9
2018,4,14,12,0,403.0,348.0,5.2,24.2,707.0,758.09,572.86
2018,4,14,12,15,480.5,323.5,5.15,24.3,752.5,800.91,605.26
2018,4,14,12,30,558.0,299.0,5.1,24.4,798.0,840.3,634.21
2018,4,14,12,45,593.5,280.0,5.05,24.5,807.0,843.22,636.62
2018,4,14,13,0,629.0,261.0,5.0,24.6,816.0,842.14,636.45
2018,4,14,13,15,601.5,272.0,4.95,24.65,795.5,811.39,613.82
2018,4,14,13,30,574.0,283.0,4.9,24.7,775.0,779.29,590.33
2018,4,14,13,45,536.0,290.5,4.8,24.7,740.5,735.31,558.11
2018,4,14,14,0,498.0,298.0,4.7,24.7,706.0,691.84,526.1
2018,4,14,14,15,457.0,297.0,4.65,24.65,661.0,638.88,487.46
2018,4,14,14,30,416.0,296.0,4.6,24.6,616.0,587.67,449.7
2018,4,14,14,45,340.0,299.5,4.5,24.55,553.0,518.56,397.62
2018,4,14,15,0,264.0,303.0,4.4,24.5,490.0,456.4,350.26
2018,4,14,15,15,458.5,231.0,4.2,24.35,532.5,486.86,375.71
2018,4,14,15,30,653.0,159.0,4.0,24.2,575.0,498.1,384.47
2018,4,14,15,45,599.0,160.0,3.8,24.0,519.5,437.73,336.61
2018,4,14,16,0,545.0,161.0,3.6,23.8,464.0,381.45,291.5
2018,4,14,16,15,602.5,134.0,3.35,23.45,439.5,346.55,261.2
2018,4,14,16,30,660.0,107.0,3.1,23.1,415.0,304.34,223.35
2018,4,14,16,45,543.0,107.5,2.8,22.75,340.5,235.27,167.78
2018,4,14,17,0,426.0,108.0,2.5,22.4,266.0,178.9,123.81
2018,4,14,17,15,371.5,99.0,2.3,21.75,221.0,136.21,90.45
2018,4,14,17,30,317.0,90.0,2.1,21.1,176.0,99.68,64.51
2018,4,14,17,45,326.5,71.0,1.9,20.45,142.5,62.86,40.54
2018,4,14,18,0,336.0,52.0,1.7,19.8,109.0,38.82,27.91
2018,4,14,18,15,260.0,39.5,1.7,19.8,74.0,30.31,19.78
2018,4,14,18,30,184.0,27.0,1.7,19.8,39.0,21.34,6.0
2018,4,14,18,45,95.5,14.0,1.6,18.9,20.0,13.76,0.0
2018,4,14,19,0,7.0,1.0,1.5,18.0,1.0,0.0,0.0
2018,4,14,19,15,3.5,0.5,1.5,17.85,0.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,7.5,6.0,2.35,16.95,6.5,0.0,0.0
2018,4,15,6,0,15.0,12.0,2.3,17.1,13.0,14.51,0.0
2018,4,15,6,15,32.0,28.0,2.4,17.35,32.0,40.32,23.17
2018,4,15,6,30,49.0,44.0,2.5,17.6,51.0,63.89,45.46
2018,4,15,6,45,67.5,65.0,2.65,17.9,79.0,95.75,72.9
2018,4,15,7,0,86.0,86.0,2.8,18.2,107.0,129.29,101.62
2018,4,15,7,15,60.5,94.0,2.95,18.55,110.5,124.71,98.59
2018,4,15,7,30,35.0,102.0,3.1,18.9,114.0,122.19,96.51
2018,4,15,7,45,19.5,102.5,3.25,19.25,109.5,114.76,90.02
2018,4,15,8,0,4.0,103.0,3.4,19.6,105.0,103.05,79.79
2018,4,15,8,15,10.0,133.5,3.55,19.95,138.5,137.95,107.94
2018,4,15,8,30,16.0,164.0,3.7,20.3,172.0,173.46,136.1
2018,4,15,8,45,33.5,209.5,3.8,20.7,229.0,240.33,188.88
2018,4,15,9,0,51.0,255.0,3.9,21.1,286.0,303.54,237.62
2018,4,15,9,15,79.0,287.5,3.95,21.4,340.0,362.1,282.37
2018,4,15,9,30,107.0,320.0,4.0,21.7,394.0,422.18,327.51
2018,4,15,9,45,104.5,336.0,4.05,22.05,411.5,438.87,338.59
2018,4,15,10,0,102.0,352.0,4.1,22.4,429.0,455.05,349.39
2018,4,15,10,15,127.0,371.5,4.2,22.55,471.5,508.59,388.87
2018,4,15,10,30,152.0,391.0,4.3,22.7,514.0,553.68,421.67
2018,4,15,10,45,162.0,406.0,4.4,22.85,540.5,579.75,440.06
2018,4,15,11,0,172.0,421.0,4.5,23.0,567.0,605.28,458.12
2018,4,15,11,15,131.0,420.5,4.65,23.1,533.0,564.43,427.03
2018,4,15,11,30,90.0,420.0,4.8,23.2,499.0,514.65,389.48
2018,4,15,11,45,87.5,424.0,4.95,23.3,501.5,514.76,389.57
2018,4,15,12,0,85.0,428.0,5.1,23.4,504.0,514.49,389.24
2018,4,15,12,15,55.0,370.5,5.2,23.45,419.5,424.36,322.18
2018,4,15,12,30,25.0,313.0,5.3,23.5,335.0,335.71,255.21
2018,4,15,12,45,25.5,315.5,5.4,23.6,338.0,337.28,256.6
2018,4,15,13,0,26.0,318.0,5.5,23.7,341.0,338.67,257.7
2018,4,15,13,15,27.5,319.5,5.5,23.65,343.5,339.77,258.75
2018,4,15,13,30,29.0,321.0,5.5,23.6,346.0,340.64,259.67
2018,4,15,13,45,22.0,292.0,5.5,23.6,310.5,301.86,230.33
2018,4,15,14,0,15.0,263.0,5.5,23.6,275.0,266.89,203.75
2018,4,15,14,15,10.5,218.0,5.5,23.5,226.5,218.98,167.18
2018,4,15,14,30,6.0,173.0,5.5,23.4,178.0,171.65,130.63
2018,4,15,14,45,3.0,120.0,5.45,23.3,122.5,118.15,88.8
2018,4,15,15,0,0.0,67.0,5.4,23.2,67.0,64.84,46.54
2018,4,15,15,15,0.0,64.5,5.35,22.95,64.5,62.41,44.77
2018,4,15,15,30,0.0,62.0,5.3,22.7,62.0,59.97,42.99
2018,4,15,15,45,0.0,46.0,5.3,22.45,46.0,44.47,30.6
2018,4,15,16,0,0.0,30.0,5.3,22.2,30.0,28.98,18.1
2018,4,15,16,15,0.0,26.0,5.35,21.9,26.0,25.11,15.03
2018,4,15,16,30,0.0,22.0,5.4,21.6,22.0,21.24,11.92
2018,4,15,16,45,0.0,18.5,5.4,21.3,18.5,17.85,9.19
2018,4,15,17,0,0.0,15.0,5.4,21.0,15.0,14.47,6.42
2018,4,15,17,15,0.0,12.5,5.55,20.75,12.5,12.05,4.44
2018,4,15,17,30,0.0,10.0,5.7,20.5,10.0,9.64,2.42
2018,4,15,17,45,0.0,8.5,5.8,20.25,8.5,8.19,1.18
2018,4,15,18,0,0.0,7.0,5.9,20.0,7.0,6.74,0.18
2018,4,15,18,15,0.5,6.0,5.9,20.0,6.0,5.78,0.0
2018,4,15,18,30,1.0,5.0,5.9,20.0,5.0,4.82,0.0
2018,4,15,18,45,1.0,3.0,6.0,19.85,3.0,2.95,0.0
2018,4,15,19,0,1.0,1.0,6.1,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,5.9,19.65,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.7,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.5,19.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,45,1.0,3.5,3.0,7.0,3.5,0.0,0.0
2018,4,16,6,0,2.0,7.0,3.0,7.0,7.0,7.25,0.0
2018,4,16,6,15,1.5,18.0,3.25,7.35,18.0,17.73,8.23
2018,4,16,6,30,1.0,29.0,3.5,7.7,29.0,28.3,18.46
2018,4,16,6,45,15.5,48.5,3.75,8.0,52.0,54.47,41.28
2018,4,16,7,0,30.0,68.0,4.0,8.3,75.0,81.55,65.07
2018,4,16,7,15,106.0,99.5,4.15,8.75,134.5,156.69,129.99
2018,4,16,7,30,182.0,131.0,4.3,9.2,194.0,235.4,197.41
2018,4,16,7,45,231.0,150.5,4.5,9.65,244.0,298.74,250.87
2018,4,16,8,0,280.0,170.0,4.7,10.1,294.0,360.58,302.29
2018,4,16,8,15,324.5,185.0,4.7,10.45,345.5,418.36,349.38
2018,4,16,8,30,369.0,200.0,4.7,10.8,397.0,479.28,398.08
2018,4,16,8,45,516.5,181.0,4.75,11.15,484.5,590.33,487.77
2018,4,16,9,0,664.0,162.0,4.8,11.5,572.0,707.45,579.64
2018,4,16,9,15,514.0,192.5,4.75,11.8,523.5,637.54,520.8
2018,4,16,9,30,364.0,223.0,4.7,12.1,475.0,559.71,455.83
2018,4,16,9,45,232.0,269.5,4.7,12.4,433.5,495.31,400.76
2018,4,16,10,0,100.0,316.0,4.7,12.7,392.0,423.07,338.73
2018,4,16,10,15,126.5,343.0,4.7,12.9,443.0,477.41,381.01
2018,4,16,10,30,153.0,370.0,4.7,13.1,494.0,532.1,422.56
2018,4,16,10,45,389.0,306.5,4.7,13.35,635.0,706.71,561.15
2018,4,16,11,0,625.0,243.0,4.7,13.6,776.0,871.99,687.11
2018,4,16,11,15,653.0,241.5,4.75,13.75,808.0,900.14,706.31
2018,4,16,11,30,681.0,240.0,4.8,13.9,840.0,925.87,724.06
2018,4,16,11,45,486.5,312.5,4.8,14.0,743.5,807.65,632.82
2018,4,16,12,0,292.0,385.0,4.8,14.1,647.0,683.57,535.52
2018,4,16,12,15,251.5,406.5,4.85,14.2,632.5,662.04,518.39
2018,4,16,12,30,211.0,428.0,4.9,14.3,618.0,634.15,496.13
2018,4,16,12,45,194.5,427.0,4.9,14.35,601.0,612.07,479.19
2018,4,16,13,0,178.0,426.0,4.9,14.4,584.0,589.8,462.07
2018,4,16,13,15,153.5,397.0,4.95,14.35,531.5,532.54,418.97
2018,4,16,13,30,129.0,368.0,5.0,14.3,479.0,476.38,376.28
2018,4,16,13,45,89.0,333.0,5.05,14.3,408.5,399.87,316.77
2018,4,16,14,0,49.0,298.0,5.1,14.3,338.0,329.67,261.3
2018,4,16,14,15,44.0,279.5,5.15,14.15,314.5,305.0,242.37
2018,4,16,14,30,39.0,261.0,5.2,14.0,291.0,280.77,223.56
2018,4,16,14,45,38.0,255.5,5.25,13.9,283.5,272.14,217.1
2018,4,16,15,0,37.0,250.0,5.3,13.8,276.0,263.49,210.57
2018,4,16,15,15,54.0,232.0,5.25,13.55,268.0,253.54,203.45
2018,4,16,15,30,71.0,214.0,5.2,13.3,260.0,242.0,194.79
2018,4,16,15,45,93.0,195.0,5.2,13.0,250.0,229.35,184.99
2018,4,16,16,0,115.0,176.0,5.2,12.7,240.0,214.95,173.28
2018,4,16,16,15,59.5,143.0,5.15,12.3,176.0,157.87,126.57
2018,4,16,16,30,4.0,110.0,5.1,11.9,112.0,106.92,85.13
2018,4,16,16,45,3.0,92.5,5.0,11.55,94.0,89.78,71.06
2018,4,16,17,0,2.0,75.0,4.9,11.2,76.0,72.82,56.93
2018,4,16,17,15,1.5,58.5,4.8,10.6,59.0,56.75,43.39
2018,4,16,17,30,1.0,42.0,4.7,10.0,42.0,40.65,29.61
2018,4,16,17,45,0.5,31.5,4.6,9.45,31.5,30.42,20.73
2018,4,16,18,0,0.0,21.0,4.5,8.9,21.0,20.26,12.61
2018,4,16,18,15,1.0,14.5,4.5,8.9,14.5,13.98,6.62
2018,4,16,18,30,2.0,8.0,4.5,8.9,8.0,7.71,0.0
2018,4,16,18,45,2.0,4.0,4.25,7.8,4.0,3.93,0.0
2018,4,16,19,0,2.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,1.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.2,0.15,3.5,3.44,0.0
2018,4,17,6,0,0.0,7.0,2.4,0.5,7.0,6.75,0.0
2018,4,17,6,15,0.0,18.5,2.7,1.1,18.5,17.85,8.95
2018,4,17,6,30,0.0,30.0,3.0,1.7,30.0,28.97,19.64
2018,4,17,6,45,1.5,48.0,3.25,2.25,48.5,47.23,36.11
2018,4,17,7,0,3.0,66.0,3.5,2.8,67.0,66.0,52.91
2018,4,17,7,15,133.0,95.5,3.55,3.35,142.0,164.75,139.67
2018,4,17,7,30,263.0,125.0,3.6,3.9,217.0,276.41,236.52
2018,4,17,7,45,421.0,123.0,3.7,4.4,298.5,382.87,327.77
2018,4,17,8,0,579.0,121.0,3.8,4.9,380.0,500.86,426.43
2018,4,17,8,15,527.0,144.5,3.85,5.45,401.5,515.51,436.48
2018,4,17,8,30,475.0,168.0,3.9,6.0,423.0,527.37,443.89
2018,4,17,8,45,323.0,210.0,3.9,6.55,390.5,470.95,393.89
2018,4,17,9,0,171.0,252.0,3.9,7.1,358.0,401.64,332.77
2018,4,17,9,15,243.0,260.0,3.95,7.65,422.5,482.25,397.96
2018,4,17,9,30,315.0,268.0,4.0,8.2,487.0,558.66,457.98
2018,4,17,9,45,600.5,197.0,4.05,8.75,643.5,752.61,612.21
2018,4,17,10,0,886.0,126.0,4.1,9.3,800.0,943.95,750.47
2018,4,17,10,15,912.5,123.0,4.2,9.85,842.5,977.72,771.07
2018,4,17,10,30,939.0,120.0,4.3,10.4,885.0,1014.73,795.26
2018,4,17,10,45,945.5,120.0,4.35,10.9,910.0,1033.25,805.97
2018,4,17,11,0,952.0,120.0,4.4,11.4,935.0,1048.36,814.51
2018,4,17,11,15,956.5,119.5,4.55,11.9,952.0,1057.49,820.04
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,1063.01,823.19
2018,4,17,11,45,965.0,118.5,4.8,12.9,979.5,1064.37,823.09
2018,4,17,12,0,969.0,118.0,4.9,13.4,990.0,1062.03,820.57
2018,4,17,12,15,968.0,118.5,5.05,13.8,990.5,1052.2,813.73
2018,4,17,12,30,967.0,119.0,5.2,14.2,991.0,1038.76,804.45
2018,4,17,12,45,963.5,120.0,5.3,14.6,983.5,1019.96,791.07
2018,4,17,13,0,960.0,121.0,5.4,15.0,976.0,997.79,775.37
2018,4,17,13,15,953.5,120.5,5.45,15.3,958.0,968.21,754.38
2018,4,17,13,30,947.0,120.0,5.5,15.6,940.0,935.69,731.31
2018,4,17,13,45,939.0,120.5,5.55,15.85,915.5,900.13,706.13
2018,4,17,14,0,931.0,121.0,5.6,16.1,891.0,862.06,679.04
2018,4,17,14,15,922.0,119.5,5.55,16.25,859.5,818.98,647.9
2018,4,17,14,30,913.0,118.0,5.5,16.4,828.0,773.9,615.14
2018,4,17,14,45,899.0,116.5,5.5,16.55,788.0,723.66,577.88
2018,4,17,15,0,885.0,115.0,5.5,16.7,748.0,671.86,537.29
2018,4,17,15,15,869.0,112.5,5.35,16.75,703.5,617.16,493.38
2018,4,17,15,30,853.0,110.0,5.2,16.8,659.0,562.13,448.3
2018,4,17,15,45,830.5,107.0,5.1,16.85,609.0,503.44,399.46
2018,4,17,16,0,808.0,104.0,5.0,16.9,559.0,445.67,350.2
2018,4,17,16,15,781.0,100.5,4.75,16.75,506.5,386.97,299.19
2018,4,17,16,30,754.0,97.0,4.5,16.6,454.0,327.88,247.02
2018,4,17,16,45,717.0,92.0,4.2,16.45,399.0,269.16,194.91
2018,4,17,17,0,680.0,87.0,3.9,16.3,344.0,214.14,146.37
2018,4,17,17,15,628.0,80.0,3.6,15.7,289.0,159.04,100.59
2018,4,17,17,30,576.0,73.0,3.3,15.1,234.0,109.89,63.95
2018,4,17,17,45,499.0,64.0,3.05,14.5,182.0,64.29,38.2
2018,4,17,18,0,422.0,55.0,2.8,13.9,130.0,41.64,31.2
2018,4,17,18,15,307.5,42.5,2.8,13.9,87.0,32.54,22.46
2018,4,17,18,30,193.0,30.0,2.8,13.9,44.0,23.65,10.65
2018,4,17,18,45,100.5,16.0,2.45,12.9,23.0,15.73,0.0
2018,4,17,19,0,8.0,2.0,2.1,11.9,2.0,0.0,0.0
2018,4,17,19,15,4.0,1.0,1.95,11.65,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,18,5,45,42.0,10.5,0.4,8.8,12.5,16.09,0.0
2018,4,18,6,0,84.0,21.0,0.4,9.0,25.0,41.15,0.0
2018,4,18,6,15,185.5,38.0,0.55,9.65,61.5,97.89,66.74
2018,4,18,6,30,287.0,55.0,0.7,10.3,98.0,157.33,118.89
2018,4,18,6,45,357.5,67.5,0.8,10.95,143.5,212.02,167.0
2018,4,18,7,0,428.0,80.0,0.9,11.6,189.0,274.3,220.81
2018,4,18,7,15,367.0,99.0,1.0,12.3,207.5,289.61,235.86
2018,4,18,7,30,306.0,118.0,1.1,13.0,226.0,291.26,238.34
2018,4,18,7,45,364.0,135.0,1.2,13.75,284.0,364.69,297.47
2018,4,18,8,0,422.0,152.0,1.3,14.5,342.0,436.39,353.22
2018,4,18,8,15,506.0,152.5,1.4,15.15,407.0,511.61,410.91
2018,4,18,8,30,590.0,153.0,1.5,15.8,472.0,596.29,473.94
2018,4,18,8,45,671.5,143.0,1.65,16.5,537.5,670.38,528.05
2018,4,18,9,0,753.0,133.0,1.8,17.2,603.0,748.28,582.29
2018,4,18,9,15,777.0,133.0,1.95,17.9,648.0,790.76,609.58
2018,4,18,9,30,801.0,133.0,2.1,18.6,693.0,835.21,638.23
2018,4,18,9,45,809.0,136.5,2.25,19.3,728.5,868.05,658.57
2018,4,18,10,0,817.0,140.0,2.4,20.0,764.0,898.44,677.2
2018,4,18,10,15,840.0,136.0,2.55,20.6,800.5,931.99,698.13
2018,4,18,10,30,863.0,132.0,2.7,21.2,837.0,957.51,713.54
2018,4,18,10,45,867.5,134.5,2.85,21.8,861.5,975.57,724.04
2018,4,18,11,0,872.0,137.0,3.0,22.4,886.0,990.43,732.53
2018,4,18,11,15,875.0,138.0,3.15,22.8,902.0,999.0,737.51
2018,4,18,11,30,878.0,139.0,3.3,23.2,918.0,1004.24,740.43
2018,4,18,11,45,879.0,140.5,3.45,23.6,927.0,1004.67,740.28
2018,4,18,12,0,880.0,142.0,3.6,24.0,936.0,1001.71,738.02
2018,4,18,12,15,881.5,141.0,3.7,24.25,937.5,993.35,732.37
2018,4,18,12,30,883.0,140.0,3.8,24.5,939.0,981.67,724.65
2018,4,18,12,45,883.5,138.5,3.95,24.75,932.5,965.28,714.18
2018,4,18,13,0,884.0,137.0,4.1,25.0,926.0,945.7,701.6
2018,4,18,13,15,840.5,158.0,4.2,25.1,898.5,909.89,678.17
2018,4,18,13,30,797.0,179.0,4.3,25.2,871.0,869.16,651.3
2018,4,18,13,45,801.5,171.5,4.4,25.25,852.0,839.74,632.17
2018,4,18,14,0,806.0,164.0,4.5,25.3,833.0,807.54,610.93
2018,4,18,14,15,825.5,147.5,4.55,25.25,811.5,775.21,589.63
2018,4,18,14,30,845.0,131.0,4.6,25.2,790.0,739.12,565.48
2018,4,18,14,45,833.0,129.5,4.6,25.1,753.5,692.56,532.21
2018,4,18,15,0,821.0,128.0,4.6,25.0,717.0,644.92,496.89
2018,4,18,15,15,806.5,124.5,4.55,24.75,675.0,593.07,457.77
2018,4,18,15,30,792.0,121.0,4.5,24.5,633.0,540.91,417.39
2018,4,18,15,45,772.0,117.5,4.5,24.25,586.0,486.03,373.96
2018,4,18,16,0,752.0,114.0,4.5,24.0,539.0,429.91,328.38
2018,4,18,16,15,726.0,109.5,4.45,23.55,488.5,373.37,281.45
2018,4,18,16,30,700.0,105.0,4.4,23.1,438.0,318.8,234.98
2018,4,18,16,45,663.5,99.5,4.4,22.65,385.5,262.77,187.06
2018,4,18,17,0,627.0,94.0,4.4,22.2,333.0,210.43,142.32
2018,4,18,17,15,573.5,87.0,4.4,21.65,279.5,158.15,99.99
2018,4,18,17,30,520.0,80.0,4.4,21.1,226.0,112.06,66.35
2018,4,18,17,45,443.5,69.5,4.4,20.55,175.5,68.36,41.4
2018,4,18,18,0,367.0,59.0,4.4,20.0,125.0,44.07,32.5
2018,4,18,18,15,263.5,45.0,4.4,20.0,84.0,34.5,23.53
2018,4,18,18,30,160.0,31.0,4.4,20.0,43.0,24.41,11.46
2018,4,18,18,45,83.5,16.5,4.6,19.4,22.5,16.22,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.6,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,19,5,45,20.0,7.5,3.45,15.0,8.5,10.17,0.0
2018,4,19,6,0,40.0,15.0,3.6,15.1,17.0,25.58,0.0
2018,4,19,6,15,20.5,28.0,3.8,15.25,29.0,33.65,20.51
2018,4,19,6,30,1.0,41.0,4.0,15.4,41.0,40.46,28.05
2018,4,19,6,45,11.0,58.5,4.15,15.55,61.0,61.72,46.3
2018,4,19,7,0,21.0,76.0,4.3,15.7,81.0,86.54,67.54
2018,4,19,7,15,17.0,79.0,4.35,15.8,84.0,87.84,68.84
2018,4,19,7,30,13.0,82.0,4.4,15.9,87.0,86.65,67.79
2018,4,19,7,45,200.0,112.0,4.5,16.0,202.5,238.94,196.68
2018,4,19,8,0,387.0,142.0,4.6,16.1,318.0,404.66,332.8
2018,4,19,8,15,581.0,126.5,4.7,16.35,425.5,537.58,439.98
2018,4,19,8,30,775.0,111.0,4.8,16.6,533.0,682.7,553.56
2018,4,19,8,45,796.5,114.5,4.95,16.85,582.5,731.41,588.22
2018,4,19,9,0,818.0,118.0,5.1,17.1,632.0,781.77,624.01
2018,4,19,9,15,833.5,121.0,5.2,17.25,676.5,825.65,654.63
2018,4,19,9,30,849.0,124.0,5.3,17.4,721.0,867.82,683.79
2018,4,19,9,45,860.0,127.5,5.4,17.55,760.0,904.6,708.89
2018,4,19,10,0,871.0,131.0,5.5,17.7,799.0,938.92,732.17
2018,4,19,10,15,881.0,132.0,5.55,17.7,831.5,966.95,751.04
2018,4,19,10,30,891.0,133.0,5.6,17.7,864.0,986.3,763.84
2018,4,19,10,45,898.0,134.5,5.65,17.7,890.0,1006.02,777.04
2018,4,19,11,0,905.0,136.0,5.7,17.7,916.0,1022.52,788.06
2018,4,19,11,15,910.5,136.0,5.7,17.65,933.5,1032.65,794.55
2018,4,19,11,30,916.0,136.0,5.7,17.6,951.0,1039.34,798.8
2018,4,19,11,45,919.0,136.0,5.75,17.55,961.0,1040.11,799.43
2018,4,19,12,0,922.0,136.0,5.8,17.5,971.0,1037.35,797.76
2018,4,19,12,15,923.5,135.0,5.75,17.4,972.0,1028.61,791.51
2018,4,19,12,30,925.0,134.0,5.7,17.3,973.0,1016.4,782.98
2018,4,19,12,45,925.0,133.0,5.7,17.15,966.5,999.36,771.68
2018,4,19,13,0,925.0,132.0,5.7,17.0,960.0,979.01,758.12
2018,4,19,13,15,923.5,130.5,5.65,16.85,945.5,953.58,740.7
2018,4,19,13,30,922.0,129.0,5.6,16.7,931.0,925.08,721.12
2018,4,19,13,45,918.0,127.0,5.55,16.5,908.5,891.05,697.69
2018,4,19,14,0,914.0,125.0,5.5,16.3,886.0,854.37,672.26
2018,4,19,14,15,906.5,123.0,5.45,16.1,855.0,812.53,642.91
2018,4,19,14,30,899.0,121.0,5.4,15.9,824.0,768.64,611.83
2018,4,19,14,45,890.5,119.0,5.3,15.7,788.0,722.23,577.76
2018,4,19,15,0,882.0,117.0,5.2,15.5,752.0,673.8,540.13
2018,4,19,15,15,868.0,114.5,5.15,15.2,709.0,620.41,498.16
2018,4,19,15,30,854.0,112.0,5.1,14.9,666.0,566.52,454.69
2018,4,19,15,45,836.5,109.0,5.0,14.65,618.0,510.21,407.92
2018,4,19,16,0,819.0,106.0,4.9,14.4,570.0,454.3,360.19
2018,4,19,16,15,792.0,102.5,4.85,13.95,517.5,395.0,308.92
2018,4,19,16,30,765.0,99.0,4.8,13.5,465.0,335.25,256.13
2018,4,19,16,45,729.5,95.0,4.7,13.1,411.0,277.19,204.12
2018,4,19,17,0,694.0,91.0,4.6,12.7,357.0,222.64,155.31
2018,4,19,17,15,641.0,84.5,4.45,12.1,301.0,166.96,108.24
2018,4,19,17,30,588.0,78.0,4.3,11.5,245.0,117.37,70.47
2018,4,19,17,45,511.0,69.5,4.1,10.9,192.5,71.44,43.74
2018,4,19,18,0,434.0,61.0,3.9,10.3,140.0,47.09,36.59
2018,4,19,18,15,322.0,47.5,3.9,10.3,95.5,36.5,26.4
2018,4,19,18,30,210.0,34.0,3.9,10.3,51.0,26.91,14.56
2018,4,19,18,45,110.5,18.0,3.7,9.2,26.5,17.69,0.0
2018,4,19,19,0,11.0,2.0,3.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,3.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.55,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,77.5,12.5,1.8,2.75,17.0,23.35,0.0
2018,4,20,6,0,155.0,25.0,2.0,3.3,34.0,62.97,10.18
2018,4,20,6,15,295.0,39.0,2.25,4.1,78.0,127.26,90.44
2018,4,20,6,30,435.0,53.0,2.5,4.9,122.0,202.32,156.89
2018,4,20,6,45,523.0,61.0,2.75,5.65,175.5,268.32,216.96
2018,4,20,7,0,611.0,69.0,3.0,6.4,229.0,343.11,283.76
2018,4,20,7,15,668.0,75.0,3.15,7.05,286.0,409.56,342.38
2018,4,20,7,30,725.0,81.0,3.3,7.7,343.0,480.76,403.02
2018,4,20,7,45,768.5,85.0,3.5,8.3,402.0,544.36,455.89
2018,4,20,8,0,812.0,89.0,3.7,8.9,461.0,612.59,510.73
2018,4,20,8,15,840.5,92.5,3.65,9.3,517.0,672.33,556.86
2018,4,20,8,30,869.0,96.0,3.6,9.7,573.0,732.39,600.61
2018,4,20,8,45,890.0,98.5,3.5,10.15,624.5,785.66,636.98
2018,4,20,9,0,911.0,101.0,3.4,10.6,676.0,833.52,668.56
2018,4,20,9,15,924.5,104.0,3.3,11.0,722.5,878.67,697.65
2018,4,20,9,30,938.0,107.0,3.2,11.4,769.0,921.73,724.7
2018,4,20,9,45,948.0,109.0,3.05,11.85,809.0,958.29,746.17
2018,4,20,10,0,958.0,111.0,2.9,12.3,849.0,992.11,765.34
2018,4,20,10,15,966.0,112.5,2.8,12.7,882.5,1020.58,781.13
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,1045.84,794.61
2018,4,20,10,45,976.0,115.0,2.55,13.5,938.5,1061.46,800.97
2018,4,20,11,0,978.0,116.0,2.4,13.9,961.0,1073.44,804.94
2018,4,20,11,15,981.0,117.0,2.3,14.25,978.5,1082.71,807.9
2018,4,20,11,30,984.0,118.0,2.2,14.6,996.0,1088.25,808.5
2018,4,20,11,45,986.0,118.0,2.1,14.95,1005.5,1088.02,805.46
2018,4,20,12,0,988.0,118.0,2.0,15.3,1015.0,1084.02,800.16
2018,4,20,12,15,987.5,118.5,1.95,15.55,1016.0,1074.37,792.42
2018,4,20,12,30,987.0,119.0,1.9,15.8,1017.0,1061.04,782.51
2018,4,20,12,45,983.0,119.0,1.8,16.1,1007.5,1040.33,767.14
2018,4,20,13,0,979.0,119.0,1.7,16.4,998.0,1016.23,749.77
2018,4,20,13,15,972.5,119.0,1.65,16.55,980.0,986.64,730.1
2018,4,20,13,30,966.0,119.0,1.6,16.7,962.0,954.05,708.56
2018,4,20,13,45,960.0,118.5,1.55,16.85,938.0,918.55,685.1
2018,4,20,14,0,954.0,118.0,1.5,17.0,914.0,880.38,659.82
2018,4,20,14,15,948.0,115.0,1.5,17.05,882.5,837.28,631.97
2018,4,20,14,30,942.0,112.0,1.5,17.1,851.0,791.92,602.29
2018,4,20,14,45,933.0,109.5,1.45,17.2,813.0,742.94,569.1
2018,4,20,15,0,924.0,107.0,1.4,17.3,775.0,692.36,532.11
2018,4,20,15,15,909.0,104.0,1.35,17.25,729.0,636.42,490.62
2018,4,20,15,30,894.0,101.0,1.3,17.2,683.0,579.95,447.58
2018,4,20,15,45,877.0,97.5,1.3,17.15,633.5,519.99,400.97
2018,4,20,16,0,860.0,94.0,1.3,17.1,584.0,461.77,354.01
2018,4,20,16,15,836.5,90.5,1.2,17.0,531.0,401.62,303.75
2018,4,20,16,30,813.0,87.0,1.1,16.9,478.0,343.02,253.43
2018,4,20,16,45,781.0,83.0,1.0,16.75,423.0,283.51,201.8
2018,4,20,17,0,749.0,79.0,0.9,16.6,368.0,227.08,152.69
2018,4,20,17,15,703.5,73.0,0.85,15.9,312.0,167.18,103.23
2018,4,20,17,30,658.0,67.0,0.8,15.2,256.0,115.01,64.12
2018,4,20,17,45,588.0,59.5,0.8,14.5,202.0,65.94,36.13
2018,4,20,18,0,518.0,52.0,0.8,13.8,148.0,38.21,28.3
2018,4,20,18,15,400.0,42.0,0.8,13.8,101.5,32.46,22.62
2018,4,20,18,30,282.0,32.0,0.8,13.8,55.0,26.42,14.52
2018,4,20,18,45,154.5,18.5,0.9,12.65,29.5,18.18,0.0
2018,4,20,19,0,27.0,5.0,1.0,11.5,4.0,0.0,0.0
2018,4,20,19,15,13.5,2.5,1.0,11.15,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,2.1,3.8,19.0,27.38,0.0
2018,4,21,6,0,201.0,26.0,2.3,4.3,38.0,74.19,22.02
2018,4,21,6,15,327.5,38.0,2.3,5.0,81.0,135.1,96.32
2018,4,21,6,30,454.0,50.0,2.3,5.7,124.0,206.59,159.97
2018,4,21,6,45,532.0,58.0,2.3,6.4,176.0,269.9,217.66
2018,4,21,7,0,610.0,66.0,2.3,7.1,228.0,341.03,280.88
2018,4,21,7,15,660.0,72.0,2.35,8.1,283.0,404.11,335.64
2018,4,21,7,30,710.0,78.0,2.4,9.1,338.0,471.25,391.6
2018,4,21,7,45,744.0,83.5,2.4,10.05,393.0,532.29,440.46
2018,4,21,8,0,778.0,89.0,2.4,11.0,448.0,593.25,487.38
2018,4,21,8,15,803.5,92.5,2.35,11.8,501.0,649.43,528.89
2018,4,21,8,30,829.0,96.0,2.3,12.6,554.0,705.75,567.95
2018,4,21,8,45,848.5,99.5,2.3,13.4,604.0,757.37,601.89
2018,4,21,9,0,868.0,103.0,2.3,14.2,654.0,808.0,634.34
2018,4,21,9,15,881.0,105.5,2.15,14.6,698.0,846.2,657.0
2018,4,21,9,30,894.0,108.0,2.0,15.0,742.0,886.88,680.88
2018,4,21,9,45,903.5,110.5,1.9,15.45,780.5,922.25,700.9
2018,4,21,10,0,913.0,113.0,1.8,15.9,819.0,955.0,718.79
2018,4,21,10,15,920.5,115.0,1.7,16.2,851.5,982.53,733.3
2018,4,21,10,30,928.0,117.0,1.6,16.5,884.0,1006.99,745.61
2018,4,21,10,45,932.0,118.5,1.45,16.85,908.0,1024.34,752.22
2018,4,21,11,0,936.0,120.0,1.3,17.2,932.0,1038.27,756.49
2018,4,21,11,15,938.0,121.5,1.25,17.4,948.5,1046.74,759.52
2018,4,21,11,30,940.0,123.0,1.2,17.6,965.0,1051.64,760.45
2018,4,21,11,45,941.0,123.5,1.1,17.85,973.5,1050.92,756.88
2018,4,21,12,0,942.0,124.0,1.0,18.1,982.0,1046.62,751.21
2018,4,21,12,15,942.5,123.0,0.95,18.3,982.0,1036.74,743.42
2018,4,21,12,30,943.0,122.0,0.9,18.5,982.0,1023.36,733.66
2018,4,21,12,45,944.5,120.0,0.8,18.65,975.5,1006.44,720.95
2018,4,21,13,0,946.0,118.0,0.7,18.8,969.0,986.09,706.25
2018,4,21,13,15,940.5,118.0,0.6,18.9,952.5,958.15,687.07
2018,4,21,13,30,935.0,118.0,0.5,19.0,936.0,927.28,666.25
2018,4,21,13,45,927.5,117.5,0.45,19.1,911.5,891.47,643.43
2018,4,21,14,0,920.0,117.0,0.4,19.2,887.0,853.19,619.03
2018,4,21,14,15,910.5,117.0,0.35,19.2,856.0,811.6,592.63
2018,4,21,14,30,901.0,117.0,0.3,19.2,825.0,768.08,564.82
2018,4,21,14,45,887.5,116.0,0.3,19.15,786.5,719.17,533.65
2018,4,21,15,0,874.0,115.0,0.3,19.1,748.0,669.16,499.4
2018,4,21,15,15,857.5,113.0,0.35,19.0,704.0,614.65,461.75
2018,4,21,15,30,841.0,111.0,0.4,18.9,660.0,560.45,422.9
2018,4,21,15,45,820.0,108.5,0.45,18.8,611.5,503.6,380.62
2018,4,21,16,0,799.0,106.0,0.5,18.7,563.0,447.54,337.26
2018,4,21,16,15,771.5,103.0,0.55,18.55,511.0,389.62,290.98
2018,4,21,16,30,744.0,100.0,0.6,18.4,459.0,331.3,242.91
2018,4,21,16,45,706.5,95.5,0.65,18.2,405.0,273.43,194.34
2018,4,21,17,0,669.0,91.0,0.7,18.0,351.0,219.3,148.51
2018,4,21,17,15,619.0,84.5,0.7,17.35,297.0,165.46,104.8
2018,4,21,17,30,569.0,78.0,0.7,16.7,243.0,117.35,69.14
2018,4,21,17,45,469.5,69.5,0.75,16.1,186.5,71.45,42.95
2018,4,21,18,0,370.0,61.0,0.8,15.5,130.0,45.36,34.39
2018,4,21,18,15,251.5,46.0,0.8,15.5,86.0,35.03,24.71
2018,4,21,18,30,133.0,31.0,0.8,15.5,42.0,24.15,13.07
2018,4,21,18,45,75.0,17.5,0.9,14.25,23.0,17.2,0.0
2018,4,21,19,0,17.0,4.0,1.0,13.0,4.0,0.0,0.0
2018,4,21,19,15,8.5,2.0,1.0,12.6,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,0.5,0.95,5.9,0.5,0.0,0.0
2018,4,22,5,30,6.0,1.0,1.0,6.4,1.0,0.0,0.0
2018,4,22,5,45,20.0,5.5,1.05,6.95,6.5,8.36,0.0
2018,4,22,6,0,34.0,10.0,1.1,7.5,12.0,18.83,3.46
2018,4,22,6,15,74.0,25.0,1.0,8.1,35.5,49.38,33.29
2018,4,22,6,30,114.0,40.0,0.9,8.7,59.0,82.65,62.57
2018,4,22,6,45,214.5,65.0,0.85,9.3,117.0,154.15,123.43
2018,4,22,7,0,315.0,90.0,0.8,9.9,175.0,241.65,197.18
2018,4,22,7,15,434.5,95.0,0.95,10.9,240.0,320.71,262.83
2018,4,22,7,30,554.0,100.0,1.1,11.9,305.0,414.51,338.68
2018,4,22,7,45,480.0,130.0,1.2,12.95,327.0,429.38,349.28
2018,4,22,8,0,406.0,160.0,1.3,14.0,349.0,438.6,354.71
2018,4,22,8,15,347.0,195.5,1.4,14.7,370.0,448.59,360.48
2018,4,22,8,30,288.0,231.0,1.5,15.4,391.0,459.64,366.24
2018,4,22,8,45,333.5,243.0,1.65,16.15,444.0,517.76,409.64
2018,4,22,9,0,379.0,255.0,1.8,16.9,497.0,578.44,453.69
2018,4,22,9,15,375.0,275.5,1.85,17.2,528.5,609.57,474.46
2018,4,22,9,30,371.0,296.0,1.9,17.5,560.0,639.12,494.03
2018,4,22,9,45,289.5,330.0,1.9,17.85,542.5,613.1,471.08
2018,4,22,10,0,208.0,364.0,1.9,18.2,525.0,572.8,438.31
2018,4,22,10,15,306.5,357.5,1.95,18.2,606.0,669.11,509.77
2018,4,22,10,30,405.0,351.0,2.0,18.2,687.0,759.36,574.39
2018,4,22,10,45,374.5,375.0,2.0,18.25,692.5,759.63,571.78
2018,4,22,11,0,344.0,399.0,2.0,18.3,698.0,757.43,568.35
2018,4,22,11,15,272.5,422.5,1.95,18.3,662.0,712.48,534.16
2018,4,22,11,30,201.0,446.0,1.9,18.3,626.0,657.88,493.48
2018,4,22,11,45,173.5,452.5,1.9,18.3,609.0,635.39,476.95
2018,4,22,12,0,146.0,459.0,1.9,18.3,592.0,612.23,459.67
2018,4,22,12,15,138.0,455.5,1.9,18.35,581.5,597.25,448.89
2018,4,22,12,30,130.0,452.0,1.9,18.4,571.0,581.88,437.78
2018,4,22,12,45,128.5,448.5,1.9,18.45,565.5,572.28,431.02
2018,4,22,13,0,127.0,445.0,1.9,18.5,560.0,562.23,423.94
2018,4,22,13,15,207.0,432.0,1.95,18.5,615.5,614.93,464.49
2018,4,22,13,30,287.0,419.0,2.0,18.5,671.0,666.04,502.82
2018,4,22,13,45,214.0,411.5,2.05,18.5,596.5,583.55,442.68
2018,4,22,14,0,141.0,404.0,2.1,18.5,522.0,508.12,387.34
2018,4,22,14,15,123.0,389.5,2.1,18.45,490.0,472.67,361.87
2018,4,22,14,30,105.0,375.0,2.1,18.4,458.0,437.55,336.17
2018,4,22,14,45,103.0,356.5,2.15,18.3,434.5,412.21,318.12
2018,4,22,15,0,101.0,338.0,2.2,18.2,411.0,386.93,299.84
2018,4,22,15,15,118.5,315.0,2.05,18.0,396.0,368.48,286.63
2018,4,22,15,30,136.0,292.0,1.9,17.8,381.0,348.51,271.9
2018,4,22,15,45,138.5,269.0,1.75,17.55,354.0,319.41,249.73
2018,4,22,16,0,141.0,246.0,1.6,17.3,327.0,290.03,226.99
2018,4,22,16,15,78.5,208.0,1.45,16.9,252.5,224.19,175.88
2018,4,22,16,30,16.0,170.0,1.3,16.5,178.0,166.07,130.88
2018,4,22,16,45,10.0,147.5,1.15,16.05,152.5,142.06,112.19
2018,4,22,17,0,4.0,125.0,1.0,15.6,127.0,118.87,93.86
2018,4,22,17,15,2.0,106.5,1.0,15.2,107.5,100.68,79.27
2018,4,22,17,30,0.0,88.0,1.0,14.8,88.0,82.83,64.66
2018,4,22,17,45,0.0,62.5,1.05,14.35,62.5,59.46,44.98
2018,4,22,18,0,0.0,37.0,1.1,13.9,37.0,35.73,26.14
2018,4,22,18,15,0.0,24.0,1.1,13.9,24.0,23.16,14.6
2018,4,22,18,30,0.0,11.0,1.1,13.9,11.0,10.6,2.77
2018,4,22,18,45,1.5,7.0,1.2,13.6,7.0,6.88,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.3,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.25,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,2.45,9.0,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,2.6,9.2,2.0,0.0,0.0
2018,4,23,5,45,5.0,6.5,2.7,9.35,6.5,7.14,0.0
2018,4,23,6,0,5.0,11.0,2.8,9.5,11.0,11.72,1.22
2018,4,23,6,15,2.5,17.0,2.9,9.85,17.0,17.05,8.48
2018,4,23,6,30,0.0,23.0,3.0,10.2,23.0,22.19,13.35
2018,4,23,6,45,1.0,30.0,3.15,10.5,30.5,29.33,19.7
2018,4,23,7,0,2.0,37.0,3.3,10.8,38.0,36.57,26.05
2018,4,23,7,15,3.5,57.5,3.45,11.15,59.0,57.24,43.84
2018,4,23,7,30,5.0,78.0,3.6,11.5,80.0,78.33,61.74
2018,4,23,7,45,6.5,105.5,3.75,11.8,108.5,107.06,85.83
2018,4,23,8,0,8.0,133.0,3.9,12.1,137.0,136.02,109.73
2018,4,23,8,15,11.0,150.5,4.0,12.6,156.5,155.83,125.64
2018,4,23,8,30,14.0,168.0,4.1,13.1,176.0,175.87,141.57
2018,4,23,8,45,7.0,111.5,4.15,13.6,115.5,113.66,89.58
2018,4,23,9,0,0.0,55.0,4.2,14.1,55.0,53.19,38.88
2018,4,23,9,15,0.5,73.0,4.3,14.55,73.5,71.06,53.54
2018,4,23,9,30,1.0,91.0,4.4,15.0,92.0,88.97,68.04
2018,4,23,9,45,13.0,180.5,4.45,15.5,190.5,188.42,148.76
2018,4,23,10,0,25.0,270.0,4.5,16.0,289.0,297.42,234.58
2018,4,23,10,15,19.5,257.5,4.4,16.0,273.0,272.24,214.0
2018,4,23,10,30,14.0,245.0,4.3,16.0,257.0,254.41,199.49
2018,4,23,10,45,7.5,168.0,4.2,16.0,174.5,171.26,133.36
2018,4,23,11,0,1.0,91.0,4.1,16.0,92.0,89.25,67.24
2018,4,23,11,15,0.5,87.0,3.95,16.0,87.5,84.88,63.68
2018,4,23,11,30,0.0,83.0,3.8,16.0,83.0,80.51,60.07
2018,4,23,11,45,0.0,89.0,3.6,15.95,89.0,86.37,64.79
2018,4,23,12,0,0.0,95.0,3.4,15.9,95.0,92.23,69.5
2018,4,23,12,15,8.0,170.5,3.35,15.9,178.0,173.81,135.1
2018,4,23,12,30,16.0,246.0,3.3,15.9,261.0,255.44,199.34
2018,4,23,12,45,14.0,243.0,3.25,15.85,256.0,250.08,194.91
2018,4,23,13,0,12.0,240.0,3.2,15.8,251.0,244.75,190.75
2018,4,23,13,15,8.0,193.0,3.35,15.7,200.5,194.7,151.58
2018,4,23,13,30,4.0,146.0,3.5,15.6,150.0,145.12,112.31
2018,4,23,13,45,2.0,112.0,3.65,15.55,114.0,110.24,84.41
2018,4,23,14,0,0.0,78.0,3.8,15.5,78.0,75.58,56.37
2018,4,23,14,15,0.5,94.5,4.0,15.5,95.0,91.94,69.82
2018,4,23,14,30,1.0,111.0,4.2,15.5,112.0,108.21,83.17
2018,4,23,14,45,50.0,181.5,4.4,15.45,218.0,209.55,166.42
2018,4,23,15,0,99.0,252.0,4.6,15.4,324.0,305.02,243.18
2018,4,23,15,15,67.5,231.0,4.6,15.3,279.0,260.77,207.58
2018,4,23,15,30,36.0,210.0,4.6,15.2,234.0,219.7,174.66
2018,4,23,15,45,19.5,148.0,4.65,15.1,161.0,151.09,119.43
2018,4,23,16,0,3.0,86.0,4.7,15.0,88.0,84.52,64.97
2018,4,23,16,15,1.5,57.0,4.6,14.85,58.0,55.68,41.19
2018,4,23,16,30,0.0,28.0,4.5,14.7,28.0,27.04,17.25
2018,4,23,16,45,0.0,27.0,4.4,14.5,27.0,26.07,16.53
2018,4,23,17,0,0.0,26.0,4.3,14.3,26.0,25.1,15.79
2018,4,23,17,15,0.0,30.5,4.25,14.1,30.5,29.44,19.57
2018,4,23,17,30,0.0,35.0,4.2,13.9,35.0,33.79,23.33
2018,4,23,17,45,0.0,31.0,4.2,13.7,31.0,29.92,19.97
2018,4,23,18,0,0.0,27.0,4.2,13.5,27.0,26.05,17.57
2018,4,23,18,15,0.0,18.5,4.2,13.5,18.5,17.84,9.97
2018,4,23,18,30,0.0,10.0,4.2,13.5,10.0,9.64,2.1
2018,4,23,18,45,0.0,5.5,4.25,13.3,5.5,5.41,0.0
2018,4,23,19,0,0.0,1.0,4.3,13.1,1.0,0.98,0.0
2018,4,23,19,15,0.0,0.5,4.2,13.05,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,24,5,15,2.0,0.5,4.45,13.05,0.5,0.0,0.0
2018,4,24,5,30,4.0,1.0,4.5,13.1,1.0,0.0,0.0
2018,4,24,5,45,4.0,7.5,4.5,13.15,7.5,7.98,0.0
2018,4,24,6,0,4.0,14.0,4.5,13.2,14.0,14.34,3.46
2018,4,24,6,15,2.0,23.5,4.5,13.3,23.5,23.21,13.44
2018,4,24,6,30,0.0,33.0,4.5,13.4,33.0,31.86,21.31
2018,4,24,6,45,0.0,41.5,4.5,13.5,41.5,40.08,28.6
2018,4,24,7,0,0.0,50.0,4.5,13.6,50.0,48.3,35.74
