Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,15,0.0,55.0,4.65,13.7,55.0,53.14,39.85
2018,4,24,7,30,0.0,60.0,4.8,13.8,60.0,57.98,43.86
2018,4,24,7,45,0.0,56.0,4.9,13.95,56.0,54.11,40.41
2018,4,24,8,0,0.0,52.0,5.0,14.1,52.0,50.25,36.97
2018,4,24,8,15,0.0,58.0,5.0,14.25,58.0,56.06,41.69
2018,4,24,8,30,0.0,64.0,5.0,14.4,64.0,61.88,46.38
2018,4,24,8,45,1.0,99.0,5.0,14.5,99.5,96.71,75.15
2018,4,24,9,0,2.0,134.0,5.0,14.6,135.0,132.3,104.17
2018,4,24,9,15,1.0,126.5,5.0,14.75,127.0,123.97,96.95
2018,4,24,9,30,0.0,119.0,5.0,14.9,119.0,115.67,89.84
2018,4,24,9,45,0.0,117.5,5.0,15.05,117.5,114.18,88.38
2018,4,24,10,0,0.0,116.0,5.0,15.2,116.0,112.7,86.95
2018,4,24,10,15,1.5,117.5,5.0,15.35,119.0,115.59,89.17
2018,4,24,10,30,3.0,119.0,5.0,15.5,122.0,118.53,91.44
2018,4,24,10,45,2.5,117.5,4.95,15.65,120.0,116.63,89.71
2018,4,24,11,0,2.0,116.0,4.9,15.8,118.0,114.7,87.98
2018,4,24,11,15,1.0,105.0,4.9,16.0,106.0,102.97,78.32
2018,4,24,11,30,0.0,94.0,4.9,16.2,94.0,91.25,68.7
2018,4,24,11,45,0.0,96.5,4.95,16.4,96.5,93.7,70.6
2018,4,24,12,0,0.0,99.0,5.0,16.6,99.0,96.13,72.49
2018,4,24,12,15,0.0,95.5,4.9,16.75,95.5,92.71,69.67
2018,4,24,12,30,0.0,92.0,4.8,16.9,92.0,89.28,66.88
2018,4,24,12,45,0.0,95.0,4.75,17.05,95.0,92.19,69.19
2018,4,24,13,0,0.0,98.0,4.7,17.2,98.0,95.08,71.5
2018,4,24,13,15,0.5,108.5,4.6,17.35,109.0,105.7,80.05
2018,4,24,13,30,1.0,119.0,4.5,17.5,120.0,116.28,88.56
2018,4,24,13,45,3.0,138.5,4.4,17.6,141.0,136.79,105.07
2018,4,24,14,0,5.0,158.0,4.3,17.7,162.0,157.1,121.35
2018,4,24,14,15,4.5,162.5,4.15,17.75,166.0,160.76,124.32
2018,4,24,14,30,4.0,167.0,4.0,17.8,170.0,164.42,127.34
2018,4,24,14,45,2.5,148.0,3.9,17.85,150.0,144.79,111.83
2018,4,24,15,0,1.0,129.0,3.8,17.9,130.0,125.35,96.43
2018,4,24,15,15,0.5,110.5,3.7,17.85,111.0,107.17,82.01
2018,4,24,15,30,0.0,92.0,3.6,17.8,92.0,89.06,67.53
2018,4,24,15,45,0.0,86.0,3.55,17.8,86.0,83.22,62.98
2018,4,24,16,0,0.0,80.0,3.5,17.8,80.0,77.39,58.41
2018,4,24,16,15,0.0,83.5,3.4,17.6,83.5,80.77,61.45
2018,4,24,16,30,0.0,87.0,3.3,17.4,87.0,84.1,64.48
2018,4,24,16,45,5.5,90.5,3.25,17.25,92.5,88.72,68.42
2018,4,24,17,0,11.0,94.0,3.2,17.1,98.0,92.47,71.55
2018,4,24,17,15,5.5,63.0,3.1,16.8,65.0,61.76,46.31
2018,4,24,17,30,0.0,32.0,3.0,16.5,32.0,30.89,20.6
2018,4,24,17,45,0.0,25.0,2.9,16.2,25.0,24.12,14.85
2018,4,24,18,0,0.0,18.0,2.8,15.9,18.0,17.36,9.72
2018,4,24,18,15,0.0,13.5,2.8,15.9,13.5,13.01,5.67
2018,4,24,18,30,0.0,9.0,2.8,15.9,9.0,8.67,1.35
2018,4,24,18,45,0.0,5.0,2.6,15.4,5.0,4.82,0.0
2018,4,24,19,0,0.0,1.0,2.4,14.9,1.0,0.98,0.0
2018,4,24,19,15,0.0,0.5,2.35,14.8,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.9,12.6,2.0,1.97,0.0
2018,4,25,6,0,0.0,4.0,1.0,12.7,4.0,3.85,0.0
2018,4,25,6,15,0.0,8.5,1.2,12.85,8.5,8.19,1.16
2018,4,25,6,30,0.0,13.0,1.4,13.0,13.0,12.53,5.02
2018,4,25,6,45,0.0,21.5,1.55,13.1,21.5,20.74,12.17
2018,4,25,7,0,0.0,30.0,1.7,13.2,30.0,28.95,19.29
2018,4,25,7,15,1.5,46.5,1.9,13.35,47.0,45.64,33.56
2018,4,25,7,30,3.0,63.0,2.1,13.5,64.0,62.5,47.8
2018,4,25,7,45,1.5,54.5,2.25,13.65,55.0,53.54,40.01
2018,4,25,8,0,0.0,46.0,2.4,13.8,46.0,44.44,32.12
2018,4,25,8,15,0.0,39.5,2.55,14.0,39.5,38.16,26.67
2018,4,25,8,30,0.0,33.0,2.7,14.2,33.0,31.88,21.27
2018,4,25,8,45,1.0,64.5,2.8,14.35,65.0,63.14,47.33
2018,4,25,9,0,2.0,96.0,2.9,14.5,97.0,94.56,73.13
2018,4,25,9,15,5.5,150.0,2.9,14.7,153.5,151.15,119.1
2018,4,25,9,30,9.0,204.0,2.9,14.9,210.0,208.52,164.75
2018,4,25,9,45,12.0,222.0,2.85,15.15,231.0,229.36,180.72
2018,4,25,10,0,15.0,240.0,2.8,15.4,252.0,250.3,196.71
2018,4,25,10,15,37.5,270.5,2.7,15.75,301.5,309.33,242.83
2018,4,25,10,30,60.0,301.0,2.6,16.1,351.0,362.58,283.5
2018,4,25,10,45,132.0,366.5,2.5,16.45,481.0,509.12,394.32
2018,4,25,11,0,204.0,432.0,2.4,16.8,611.0,648.26,494.48
2018,4,25,11,15,162.5,413.0,2.35,17.2,557.5,587.06,447.36
2018,4,25,11,30,121.0,394.0,2.3,17.6,504.0,525.1,400.72
2018,4,25,11,45,67.5,288.0,2.2,17.95,349.5,354.73,273.47
2018,4,25,12,0,14.0,182.0,2.1,18.3,195.0,194.46,149.33
2018,4,25,12,15,49.0,250.5,2.1,18.65,295.5,296.51,229.37
2018,4,25,12,30,84.0,319.0,2.1,19.0,396.0,402.87,309.34
2018,4,25,12,45,72.5,350.0,2.05,19.35,416.0,415.33,316.78
2018,4,25,13,0,61.0,381.0,2.0,19.7,436.0,433.03,328.5
2018,4,25,13,15,111.5,396.5,2.05,19.8,495.5,494.44,374.86
2018,4,25,13,30,162.0,412.0,2.1,19.9,555.0,548.12,414.71
2018,4,25,13,45,169.5,411.0,2.1,20.0,557.5,545.98,413.05
2018,4,25,14,0,177.0,410.0,2.1,20.1,560.0,542.75,410.99
2018,4,25,14,15,165.0,386.0,2.2,20.05,522.0,501.43,381.77
2018,4,25,14,30,153.0,362.0,2.3,20.0,484.0,460.85,352.86
2018,4,25,14,45,102.0,305.5,2.35,19.95,385.0,363.79,280.52
2018,4,25,15,0,51.0,249.0,2.4,19.9,286.0,271.46,210.16
2018,4,25,15,15,269.5,227.5,2.45,19.8,407.5,376.22,294.68
2018,4,25,15,30,488.0,206.0,2.5,19.7,529.0,459.34,358.4
2018,4,25,15,45,278.5,185.0,2.55,19.6,366.5,310.72,242.92
2018,4,25,16,0,69.0,164.0,2.6,19.5,204.0,186.09,144.95
2018,4,25,16,15,38.5,128.5,2.5,19.35,150.5,137.11,106.23
2018,4,25,16,30,8.0,93.0,2.4,19.2,97.0,92.43,70.59
2018,4,25,16,45,89.0,118.5,2.25,19.1,154.5,134.03,102.58
2018,4,25,17,0,170.0,144.0,2.1,19.0,212.0,166.83,125.75
2018,4,25,17,15,369.5,107.5,1.9,18.45,226.5,149.41,102.64
2018,4,25,17,30,569.0,71.0,1.7,17.9,241.0,114.64,66.37
2018,4,25,17,45,528.5,61.5,1.45,17.4,195.0,69.95,38.46
2018,4,25,18,0,488.0,52.0,1.2,16.9,149.0,37.28,27.19
2018,4,25,18,15,389.0,42.5,1.2,16.9,105.0,31.95,22.07
2018,4,25,18,30,290.0,33.0,1.2,16.9,61.0,26.33,15.76
2018,4,25,18,45,164.5,19.5,1.25,15.65,33.5,16.02,0.0
2018,4,25,19,0,39.0,6.0,1.3,14.4,6.0,5.9,0.0
2018,4,25,19,15,19.5,3.0,1.35,14.2,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.95,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,0.0,11.0,1.55,10.65,11.0,10.81,0.0
2018,4,26,6,0,0.0,21.0,1.7,11.0,21.0,20.28,9.02
2018,4,26,6,15,2.5,36.0,1.8,11.3,36.5,35.99,24.39
2018,4,26,6,30,5.0,51.0,1.9,11.6,52.0,51.84,38.46
2018,4,26,6,45,13.0,73.5,2.0,11.95,77.0,78.04,61.1
2018,4,26,7,0,21.0,96.0,2.1,12.3,102.0,108.18,86.84
2018,4,26,7,15,59.5,124.5,2.2,12.75,146.5,158.17,128.92
2018,4,26,7,30,98.0,153.0,2.3,13.2,191.0,217.41,178.03
2018,4,26,7,45,107.0,177.5,2.45,13.7,224.5,253.4,206.92
2018,4,26,8,0,116.0,202.0,2.6,14.2,258.0,289.95,235.75
2018,4,26,8,15,147.5,225.5,2.55,14.7,304.5,341.19,275.98
2018,4,26,8,30,179.0,249.0,2.5,15.2,351.0,394.76,317.11
2018,4,26,8,45,326.0,240.0,2.5,15.75,445.0,510.52,407.91
2018,4,26,9,0,473.0,231.0,2.5,16.3,539.0,637.74,503.61
2018,4,26,9,15,400.0,269.0,2.35,16.7,541.5,633.12,494.81
2018,4,26,9,30,327.0,307.0,2.2,17.1,544.0,614.7,476.97
2018,4,26,9,45,411.0,295.0,2.05,17.55,608.5,692.78,532.9
2018,4,26,10,0,495.0,283.0,1.9,18.0,673.0,766.19,583.12
2018,4,26,10,15,509.5,286.0,1.75,18.3,701.0,792.25,597.95
2018,4,26,10,30,524.0,289.0,1.6,18.6,729.0,816.85,611.85
2018,4,26,10,45,550.5,282.5,1.45,18.85,756.5,841.37,625.96
2018,4,26,11,0,577.0,276.0,1.3,19.1,784.0,866.18,639.78
2018,4,26,11,15,648.0,251.0,1.25,19.2,831.0,912.22,670.17
2018,4,26,11,30,719.0,226.0,1.2,19.3,878.0,955.95,696.53
2018,4,26,11,45,488.5,337.5,1.1,19.4,782.5,839.46,612.96
2018,4,26,12,0,258.0,449.0,1.0,19.5,687.0,717.6,524.05
2018,4,26,12,15,283.5,441.0,1.05,19.55,702.5,728.91,534.23
2018,4,26,12,30,309.0,433.0,1.1,19.6,718.0,738.58,541.83
2018,4,26,12,45,327.0,426.5,1.1,19.65,726.0,740.83,543.72
2018,4,26,13,0,345.0,420.0,1.1,19.7,734.0,741.24,544.49
2018,4,26,13,15,307.0,425.5,1.2,19.65,701.5,701.48,517.91
2018,4,26,13,30,269.0,431.0,1.3,19.6,669.0,662.44,491.75
2018,4,26,13,45,232.5,420.5,1.35,19.55,622.5,607.97,454.36
2018,4,26,14,0,196.0,410.0,1.4,19.5,576.0,558.03,419.55
2018,4,26,14,15,144.0,392.5,1.4,19.45,512.0,491.55,371.67
2018,4,26,14,30,92.0,375.0,1.4,19.4,448.0,428.12,325.28
2018,4,26,14,45,64.5,326.0,1.4,19.3,376.0,357.1,273.34
2018,4,26,15,0,37.0,277.0,1.4,19.2,304.0,288.88,222.4
2018,4,26,15,15,21.5,229.5,1.3,19.05,245.0,232.98,180.02
2018,4,26,15,30,6.0,182.0,1.2,18.9,186.0,178.09,137.66
2018,4,26,15,45,4.0,149.5,1.1,18.75,152.0,145.74,112.62
2018,4,26,16,0,2.0,117.0,1.0,18.6,118.0,113.67,87.38
2018,4,26,16,15,1.0,102.5,0.9,18.35,103.0,99.29,76.17
2018,4,26,16,30,0.0,88.0,0.8,18.1,88.0,85.06,64.92
2018,4,26,16,45,0.0,65.5,0.75,17.9,65.5,63.31,47.29
2018,4,26,17,0,0.0,43.0,0.7,17.7,43.0,41.53,29.36
2018,4,26,17,15,0.0,43.0,0.65,17.4,43.0,41.52,29.51
2018,4,26,17,30,0.0,43.0,0.6,17.1,43.0,41.52,29.59
2018,4,26,17,45,0.0,36.5,0.5,16.8,36.5,35.24,24.27
2018,4,26,18,0,0.0,30.0,0.4,16.5,30.0,28.95,20.0
2018,4,26,18,15,0.0,19.0,0.4,16.5,19.0,18.33,10.35
2018,4,26,18,30,0.0,8.0,0.4,16.5,8.0,7.71,0.7
2018,4,26,18,45,0.0,5.0,0.45,15.95,5.0,4.82,0.0
2018,4,26,19,0,0.0,2.0,0.5,15.4,2.0,1.97,0.0
2018,4,26,19,15,0.0,1.0,0.5,15.25,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,9.0,2.0,1.85,11.85,2.0,0.0,0.0
2018,4,27,5,30,18.0,4.0,2.0,12.0,4.0,0.0,0.0
2018,4,27,5,45,109.0,18.5,2.15,12.2,27.0,35.69,0.0
2018,4,27,6,0,200.0,33.0,2.3,12.4,50.0,88.36,53.06
2018,4,27,6,15,251.5,42.5,2.35,12.65,79.0,123.48,89.35
2018,4,27,6,30,303.0,52.0,2.4,12.9,108.0,164.44,126.55
2018,4,27,6,45,168.5,52.5,2.4,13.1,85.5,124.04,98.05
2018,4,27,7,0,34.0,53.0,2.4,13.3,63.0,67.27,51.92
2018,4,27,7,15,17.0,59.0,2.4,13.7,64.0,66.67,51.48
2018,4,27,7,30,0.0,65.0,2.4,14.1,65.0,62.82,47.88
2018,4,27,7,45,0.0,82.5,2.4,14.45,82.5,79.89,61.99
2018,4,27,8,0,0.0,100.0,2.4,14.8,100.0,97.25,76.11
2018,4,27,8,15,8.0,138.5,2.4,15.3,143.0,141.37,112.19
2018,4,27,8,30,16.0,177.0,2.4,15.8,186.0,186.44,148.26
2018,4,27,8,45,111.0,230.5,2.35,16.3,302.5,328.6,262.73
2018,4,27,9,0,206.0,284.0,2.3,16.8,419.0,465.94,368.33
2018,4,27,9,15,296.0,276.5,2.35,17.2,484.0,546.99,429.44
2018,4,27,9,30,386.0,269.0,2.4,17.6,549.0,633.39,493.26
2018,4,27,9,45,455.0,263.5,2.4,18.05,610.5,699.16,540.03
2018,4,27,10,0,524.0,258.0,2.4,18.5,672.0,766.75,587.17
2018,4,27,10,15,454.0,290.5,2.45,18.75,659.0,745.49,568.51
2018,4,27,10,30,384.0,323.0,2.5,19.0,646.0,719.41,547.16
2018,4,27,10,45,321.5,371.5,2.55,19.2,647.0,706.0,534.72
2018,4,27,11,0,259.0,420.0,2.6,19.4,648.0,697.49,525.47
2018,4,27,11,15,231.0,437.0,2.6,19.55,643.5,679.5,511.24
2018,4,27,11,30,203.0,454.0,2.6,19.7,639.0,668.25,501.7
2018,4,27,11,45,195.5,456.0,2.65,19.85,635.5,660.52,495.8
2018,4,27,12,0,188.0,458.0,2.7,20.0,632.0,651.97,489.35
2018,4,27,12,15,200.0,449.5,2.7,20.0,634.5,650.84,489.06
2018,4,27,12,30,212.0,441.0,2.7,20.0,637.0,648.73,488.07
2018,4,27,12,45,138.5,409.5,2.7,20.05,537.0,542.06,410.08
2018,4,27,13,0,65.0,378.0,2.7,20.1,437.0,433.6,329.42
2018,4,27,13,15,43.5,324.5,2.75,20.05,364.0,358.33,273.85
2018,4,27,13,30,22.0,271.0,2.8,20.0,291.0,284.7,218.2
2018,4,27,13,45,42.5,312.0,2.8,20.0,348.5,340.38,261.41
2018,4,27,14,0,63.0,353.0,2.8,20.0,406.0,394.05,302.12
2018,4,27,14,15,39.0,286.5,2.75,19.95,319.0,307.72,236.74
2018,4,27,14,30,15.0,220.0,2.7,19.9,232.0,223.42,172.03
2018,4,27,14,45,7.5,151.5,2.7,19.85,157.5,151.59,116.18
2018,4,27,15,0,0.0,83.0,2.7,19.8,83.0,80.36,59.57
2018,4,27,15,15,52.0,166.0,2.6,19.7,200.5,190.46,148.58
2018,4,27,15,30,104.0,249.0,2.5,19.6,318.0,292.15,228.18
2018,4,27,15,45,316.0,213.0,2.45,19.5,402.0,355.53,277.92
2018,4,27,16,0,528.0,177.0,2.4,19.4,486.0,396.54,307.29
2018,4,27,16,15,632.5,138.0,2.25,19.25,475.5,371.23,283.73
2018,4,27,16,30,737.0,99.0,2.1,19.1,465.0,333.85,248.72
2018,4,27,16,45,706.5,93.5,2.0,19.0,412.5,277.41,199.78
2018,4,27,17,0,676.0,88.0,1.9,18.9,360.0,223.93,153.24
2018,4,27,17,15,630.5,82.0,1.65,18.3,307.0,170.72,108.95
2018,4,27,17,30,585.0,76.0,1.4,17.7,254.0,122.63,72.08
2018,4,27,17,45,519.0,68.0,1.2,17.1,203.0,77.09,44.0
2018,4,27,18,0,453.0,60.0,1.0,16.5,152.0,44.24,33.38
2018,4,27,18,15,354.0,48.5,1.0,16.5,107.5,37.35,26.86
2018,4,27,18,30,255.0,37.0,1.0,16.5,63.0,28.74,18.12
2018,4,27,18,45,146.5,22.5,1.1,15.25,35.5,17.88,0.0
2018,4,27,19,0,38.0,8.0,1.2,14.0,8.0,7.86,0.0
2018,4,27,19,15,19.0,4.0,1.25,13.85,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,55.0,18.5,1.2,10.1,23.0,27.16,0.0
2018,4,28,6,0,99.0,33.0,1.2,10.7,42.0,63.28,39.35
2018,4,28,6,15,220.5,50.0,1.35,11.4,87.0,124.1,91.38
2018,4,28,6,30,342.0,67.0,1.5,12.1,132.0,195.04,151.26
2018,4,28,6,45,424.5,77.5,1.65,12.8,184.0,256.99,204.93
2018,4,28,7,0,507.0,88.0,1.8,13.5,236.0,329.26,266.24
2018,4,28,7,15,558.5,96.5,1.7,14.2,289.5,391.21,317.45
2018,4,28,7,30,610.0,105.0,1.6,14.9,343.0,457.4,370.04
2018,4,28,7,45,640.0,113.0,1.45,15.65,394.5,514.21,412.93
2018,4,28,8,0,670.0,121.0,1.3,16.4,446.0,572.44,454.94
2018,4,28,8,15,704.0,124.5,1.55,17.25,499.0,629.64,497.19
2018,4,28,8,30,738.0,128.0,1.8,18.1,552.0,687.89,539.15
2018,4,28,8,45,758.0,133.0,2.0,19.0,600.0,737.77,572.6
2018,4,28,9,0,778.0,138.0,2.2,19.9,648.0,786.92,604.66
2018,4,28,9,15,794.5,141.0,2.35,20.25,691.5,827.03,630.9
2018,4,28,9,30,811.0,144.0,2.5,20.6,735.0,868.5,657.92
2018,4,28,9,45,823.5,145.5,2.65,20.9,772.0,902.98,680.1
2018,4,28,10,0,836.0,147.0,2.8,21.2,809.0,935.2,700.72
2018,4,28,10,15,844.0,149.5,2.9,21.4,840.0,961.78,717.39
2018,4,28,10,30,852.0,152.0,3.0,21.6,871.0,985.53,732.25
2018,4,28,10,45,858.5,154.0,3.15,21.8,896.0,1004.33,744.29
2018,4,28,11,0,865.0,156.0,3.3,22.0,921.0,1019.98,754.36
2018,4,28,11,15,869.5,157.0,3.35,22.15,938.0,1029.38,759.77
2018,4,28,11,30,874.0,158.0,3.4,22.3,955.0,1035.44,763.17
2018,4,28,11,45,867.0,162.0,3.5,22.4,959.0,1029.92,759.62
2018,4,28,12,0,860.0,166.0,3.6,22.5,963.0,1021.05,754.06
2018,4,28,12,15,867.5,161.0,3.65,22.6,965.0,1013.83,749.34
2018,4,28,12,30,875.0,156.0,3.7,22.7,967.0,998.2,739.12
2018,4,28,12,45,892.5,144.5,3.75,22.75,966.0,987.83,732.69
2018,4,28,13,0,910.0,133.0,3.8,22.8,965.0,973.71,723.8
2018,4,28,13,15,905.5,132.5,3.8,22.85,949.0,946.86,706.12
2018,4,28,13,30,901.0,132.0,3.8,22.9,933.0,917.2,686.6
2018,4,28,13,45,893.5,131.0,3.8,22.9,908.5,881.85,663.3
2018,4,28,14,0,886.0,130.0,3.8,22.9,884.0,844.18,638.29
2018,4,28,14,15,868.0,132.5,3.75,22.85,850.0,799.64,608.22
2018,4,28,14,30,850.0,135.0,3.7,22.8,816.0,754.53,577.51
2018,4,28,14,45,849.0,128.5,3.65,22.75,782.5,710.57,546.71
2018,4,28,15,0,848.0,122.0,3.6,22.7,749.0,664.65,512.87
2018,4,28,15,15,832.0,120.0,3.5,22.6,706.0,612.28,473.24
2018,4,28,15,30,816.0,118.0,3.4,22.5,663.0,559.7,432.52
2018,4,28,15,45,795.0,115.5,3.3,22.4,615.0,504.22,388.58
2018,4,28,16,0,774.0,113.0,3.2,22.3,567.0,449.59,344.14
2018,4,28,16,15,747.0,109.5,2.95,21.95,516.0,390.48,295.34
2018,4,28,16,30,720.0,106.0,2.7,21.6,465.0,335.45,248.63
2018,4,28,16,45,682.5,102.0,2.5,21.25,412.0,279.34,200.73
2018,4,28,17,0,645.0,98.0,2.3,20.9,359.0,227.0,155.9
2018,4,28,17,15,595.0,92.0,2.15,20.25,306.0,174.8,113.09
2018,4,28,17,30,545.0,86.0,2.0,19.6,253.0,128.33,77.87
2018,4,28,17,45,374.0,80.0,1.85,18.9,184.5,80.89,50.8
2018,4,28,18,0,203.0,74.0,1.7,18.2,116.0,58.54,45.6
2018,4,28,18,15,167.5,55.5,1.7,18.2,83.5,44.77,33.05
2018,4,28,18,30,132.0,37.0,1.7,18.2,51.0,30.48,19.53
2018,4,28,18,45,80.5,22.5,1.6,17.25,29.5,18.83,0.0
2018,4,28,19,0,29.0,8.0,1.5,16.3,8.0,7.86,0.0
2018,4,28,19,15,14.5,4.0,1.7,16.25,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.6,6.0,5.9,0.0
2018,4,29,5,45,163.0,20.5,2.2,5.95,34.0,47.16,0.0
2018,4,29,6,0,293.0,35.0,2.4,6.3,62.0,111.33,71.84
2018,4,29,6,15,405.0,45.5,2.7,6.8,109.0,171.11,127.37
2018,4,29,6,30,517.0,56.0,3.0,7.3,156.0,243.07,191.52
2018,4,29,6,45,588.5,62.5,3.3,7.85,210.0,306.94,249.76
2018,4,29,7,0,660.0,69.0,3.6,8.4,264.0,377.74,312.73
2018,4,29,7,15,706.5,75.0,3.75,8.85,320.5,442.21,368.99
2018,4,29,7,30,753.0,81.0,3.9,9.3,377.0,508.54,425.04
2018,4,29,7,45,786.0,84.5,4.05,9.75,432.5,569.06,474.76
2018,4,29,8,0,819.0,88.0,4.2,10.2,488.0,630.98,524.27
2018,4,29,8,15,843.0,92.0,4.2,10.6,542.0,688.33,568.13
2018,4,29,8,30,867.0,96.0,4.2,11.0,596.0,745.59,608.87
2018,4,29,8,45,884.5,98.5,4.15,11.45,645.5,795.77,643.01
2018,4,29,9,0,902.0,101.0,4.1,11.9,695.0,840.33,672.55
2018,4,29,9,15,916.0,102.5,4.05,12.3,740.0,883.5,700.77
2018,4,29,9,30,930.0,104.0,4.0,12.7,785.0,924.67,727.13
2018,4,29,9,45,941.5,105.5,3.95,13.1,824.5,961.33,749.97
2018,4,29,10,0,953.0,107.0,3.9,13.5,864.0,995.37,770.73
2018,4,29,10,15,960.5,108.0,3.8,13.85,896.5,1022.26,786.17
2018,4,29,10,30,968.0,109.0,3.7,14.2,929.0,1045.97,799.35
2018,4,29,10,45,972.0,109.5,3.65,14.5,952.0,1062.43,808.11
2018,4,29,11,0,976.0,110.0,3.6,14.8,975.0,1075.36,814.6
2018,4,29,11,15,979.0,110.0,3.55,15.1,991.5,1083.18,817.75
2018,4,29,11,30,982.0,110.0,3.5,15.4,1008.0,1087.33,818.61
2018,4,29,11,45,984.5,110.0,3.45,15.7,1017.0,1087.29,816.82
2018,4,29,12,0,987.0,110.0,3.4,16.0,1026.0,1083.53,812.74
2018,4,29,12,15,986.5,110.5,3.35,16.2,1026.5,1073.67,805.07
2018,4,29,12,30,986.0,111.0,3.3,16.4,1027.0,1060.18,795.19
2018,4,29,12,45,981.5,111.0,3.25,16.6,1017.0,1038.87,780.23
2018,4,29,13,0,977.0,111.0,3.2,16.8,1007.0,1014.25,763.22
2018,4,29,13,15,973.5,110.0,3.15,16.95,990.5,986.35,744.22
2018,4,29,13,30,970.0,109.0,3.1,17.1,974.0,955.35,723.18
2018,4,29,13,45,965.5,107.5,3.05,17.2,950.0,920.08,699.35
2018,4,29,14,0,961.0,106.0,3.0,17.3,926.0,882.08,673.6
2018,4,29,14,15,953.0,105.5,2.95,17.35,894.5,839.81,644.88
2018,4,29,14,30,945.0,105.0,2.9,17.4,863.0,795.42,614.49
2018,4,29,14,45,934.0,103.0,2.9,17.4,824.0,745.63,580.36
2018,4,29,15,0,923.0,101.0,2.9,17.4,785.0,694.46,543.12
2018,4,29,15,15,910.5,98.5,2.85,17.35,741.0,640.77,502.27
2018,4,29,15,30,898.0,96.0,2.8,17.3,697.0,586.34,459.75
2018,4,29,15,45,881.0,93.5,2.75,17.2,648.5,529.19,414.01
2018,4,29,16,0,864.0,91.0,2.7,17.1,600.0,469.96,365.35
2018,4,29,16,15,842.5,88.0,2.6,16.85,548.0,411.06,315.61
2018,4,29,16,30,821.0,85.0,2.5,16.6,496.0,353.49,265.57
2018,4,29,16,45,791.0,81.0,2.35,16.35,441.5,294.19,213.39
2018,4,29,17,0,761.0,77.0,2.2,16.1,387.0,237.71,163.36
2018,4,29,17,15,719.5,72.0,1.95,15.35,331.5,181.47,115.46
2018,4,29,17,30,678.0,67.0,1.7,14.6,276.0,126.82,72.35
2018,4,29,17,45,616.0,60.5,1.5,13.8,222.5,77.3,41.1
2018,4,29,18,0,554.0,54.0,1.3,13.0,169.0,38.42,28.75
2018,4,29,18,15,453.5,45.0,1.3,13.0,121.5,33.62,24.06
2018,4,29,18,30,353.0,36.0,1.3,13.0,74.0,28.57,18.55
2018,4,29,18,45,211.0,22.5,1.4,11.4,42.0,18.42,0.0
2018,4,29,19,0,69.0,9.0,1.5,9.8,10.0,8.85,0.0
2018,4,29,19,15,34.5,4.5,1.5,9.6,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,30,5,15,17.5,3.0,1.1,3.5,3.0,0.0,0.0
2018,4,30,5,30,35.0,6.0,1.2,4.2,6.0,9.96,0.0
2018,4,30,5,45,163.0,21.0,1.3,4.9,35.0,53.18,0.0
2018,4,30,6,0,291.0,36.0,1.4,5.6,64.0,112.58,74.24
2018,4,30,6,15,400.5,46.5,1.45,6.35,110.5,171.82,128.37
2018,4,30,6,30,510.0,57.0,1.5,7.1,157.0,242.93,191.1
2018,4,30,6,45,580.5,63.5,1.55,7.8,210.5,306.16,247.72
2018,4,30,7,0,651.0,70.0,1.6,8.5,264.0,376.19,308.52
2018,4,30,7,15,698.5,75.0,1.55,9.4,320.0,439.61,361.58
2018,4,30,7,30,746.0,80.0,1.5,10.3,376.0,505.07,414.04
2018,4,30,7,45,781.5,83.5,1.45,11.2,432.0,566.72,461.25
2018,4,30,8,0,817.0,87.0,1.4,12.1,488.0,630.02,507.64
2018,4,30,8,15,840.5,90.0,1.4,12.75,541.0,685.79,547.19
2018,4,30,8,30,864.0,93.0,1.4,13.4,594.0,741.43,583.72
2018,4,30,8,45,881.0,95.5,1.45,14.05,643.0,786.96,612.74
2018,4,30,9,0,898.0,98.0,1.5,14.7,692.0,835.1,643.15
2018,4,30,9,15,910.5,100.0,1.45,15.1,736.0,877.39,668.35
2018,4,30,9,30,923.0,102.0,1.4,15.5,780.0,917.59,691.7
2018,4,30,9,45,933.0,103.5,1.3,15.9,818.5,952.68,710.46
2018,4,30,10,0,943.0,105.0,1.2,16.3,857.0,985.1,727.07
2018,4,30,10,15,949.5,107.0,1.25,16.7,889.0,1011.88,742.48
2018,4,30,10,30,956.0,109.0,1.3,17.1,921.0,1035.48,755.92
2018,4,30,10,45,960.0,110.0,1.3,17.45,944.5,1052.26,764.33
2018,4,30,11,0,964.0,111.0,1.3,17.8,968.0,1065.56,770.7
2018,4,30,11,15,965.5,112.0,1.4,18.1,983.5,1072.83,775.45
2018,4,30,11,30,967.0,113.0,1.5,18.4,999.0,1076.46,778.06
2018,4,30,11,45,968.0,114.0,1.6,18.65,1007.5,1075.94,778.32
2018,4,30,12,0,969.0,115.0,1.7,18.9,1016.0,1071.78,776.39
2018,4,30,12,15,967.5,115.0,1.8,19.1,1015.0,1060.55,770.21
2018,4,30,12,30,966.0,115.0,1.9,19.3,1014.0,1045.8,761.87
2018,4,30,12,45,965.0,113.5,2.0,19.5,1006.0,1026.58,750.66
2018,4,30,13,0,964.0,112.0,2.1,19.7,998.0,1004.0,737.26
2018,4,30,13,15,959.5,112.0,2.2,19.85,981.5,976.5,720.71
2018,4,30,13,30,955.0,112.0,2.3,20.0,965.0,946.0,702.05
2018,4,30,13,45,948.0,111.5,2.35,20.1,940.0,910.06,679.25
2018,4,30,14,0,941.0,111.0,2.4,20.2,915.0,871.6,654.58
2018,4,30,14,15,933.5,109.5,2.4,20.25,884.0,829.45,626.88
2018,4,30,14,30,926.0,108.0,2.4,20.3,853.0,785.24,597.5
2018,4,30,14,45,915.0,106.0,2.4,20.35,814.5,736.25,564.45
2018,4,30,15,0,904.0,104.0,2.4,20.4,776.0,685.94,528.31
2018,4,30,15,15,891.0,101.5,2.4,20.4,732.5,632.85,488.78
2018,4,30,15,30,878.0,99.0,2.4,20.4,689.0,579.12,447.64
2018,4,30,15,45,862.0,96.0,2.35,20.35,641.0,523.02,403.41
2018,4,30,16,0,846.0,93.0,2.3,20.3,593.0,464.79,356.3
2018,4,30,16,15,824.0,89.5,2.15,20.05,541.5,406.23,307.59
2018,4,30,16,30,802.0,86.0,2.0,19.8,490.0,349.06,258.72
2018,4,30,16,45,772.0,82.0,1.9,19.55,436.0,290.84,208.38
2018,4,30,17,0,742.0,78.0,1.8,19.3,382.0,235.46,160.11
2018,4,30,17,15,699.0,73.0,1.65,18.45,327.0,177.27,111.49
2018,4,30,17,30,656.0,68.0,1.5,17.6,272.0,126.35,71.92
2018,4,30,17,45,592.0,62.0,1.35,16.75,219.5,78.37,41.85
2018,4,30,18,0,528.0,56.0,1.2,15.9,167.0,40.02,29.81
2018,4,30,18,15,428.5,46.5,1.2,15.9,120.0,34.84,24.84
2018,4,30,18,30,329.0,37.0,1.2,15.9,73.0,29.37,19.08
2018,4,30,18,45,195.0,23.0,1.25,14.45,41.5,18.75,1.34
2018,4,30,19,0,61.0,9.0,1.3,13.0,10.0,8.85,0.0
2018,4,30,19,15,30.5,4.5,1.3,12.75,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,17.0,4.0,1.15,7.25,4.0,0.0,0.0
2018,5,1,5,30,34.0,8.0,1.1,7.9,8.0,11.87,0.0
2018,5,1,5,45,144.5,23.0,1.1,8.6,35.5,52.89,0.0
2018,5,1,6,0,255.0,38.0,1.1,9.3,63.0,108.01,71.77
2018,5,1,6,15,380.5,48.0,1.25,10.1,111.0,168.58,124.8
2018,5,1,6,30,506.0,58.0,1.4,10.9,159.0,243.72,189.42
2018,5,1,6,45,573.0,65.0,1.55,11.7,212.0,306.02,244.43
2018,5,1,7,0,640.0,72.0,1.7,12.5,265.0,374.75,303.35
2018,5,1,7,15,685.5,78.0,1.5,13.2,320.5,437.78,355.07
2018,5,1,7,30,731.0,84.0,1.3,13.9,376.0,504.29,406.93
2018,5,1,7,45,763.0,88.5,1.1,14.65,431.0,562.46,449.74
2018,5,1,8,0,795.0,93.0,0.9,15.4,486.0,623.76,492.35
2018,5,1,8,15,818.0,97.0,0.95,16.35,538.5,679.32,530.78
2018,5,1,8,30,841.0,101.0,1.0,17.3,591.0,734.75,566.21
2018,5,1,8,45,858.0,104.5,1.1,18.3,640.0,784.55,597.32
2018,5,1,9,0,875.0,108.0,1.2,19.3,689.0,833.13,627.05
2018,5,1,9,15,887.5,110.5,1.2,20.1,732.5,870.64,647.98
2018,5,1,9,30,900.0,113.0,1.2,20.9,776.0,910.58,670.25
2018,5,1,9,45,909.0,114.5,1.25,21.7,813.0,944.05,688.72
2018,5,1,10,0,918.0,116.0,1.3,22.5,850.0,974.87,705.38
2018,5,1,10,15,925.5,118.0,1.2,22.9,882.0,1001.97,718.17
2018,5,1,10,30,933.0,120.0,1.1,23.3,914.0,1026.01,728.8
2018,5,1,10,45,936.5,121.5,1.05,23.7,937.0,1042.42,735.58
2018,5,1,11,0,940.0,123.0,1.0,24.1,960.0,1055.41,740.37
2018,5,1,11,15,942.5,123.5,1.1,24.3,976.0,1062.89,745.6
2018,5,1,11,30,945.0,124.0,1.2,24.5,992.0,1066.84,748.82
2018,5,1,11,45,946.0,124.5,1.3,24.7,1000.0,1065.75,749.07
2018,5,1,12,0,947.0,125.0,1.4,24.9,1008.0,1061.1,747.25
2018,5,1,12,15,944.0,126.0,1.55,24.95,1006.5,1049.54,742.49
2018,5,1,12,30,941.0,127.0,1.7,25.0,1005.0,1034.58,735.55
2018,5,1,12,45,937.0,128.0,1.8,25.1,996.5,1015.36,725.01
2018,5,1,13,0,933.0,129.0,1.9,25.2,988.0,992.98,712.42
2018,5,1,13,15,928.5,128.0,2.0,25.2,971.0,965.12,696.51
2018,5,1,13,30,924.0,127.0,2.1,25.2,954.0,934.4,678.6
2018,5,1,13,45,918.5,126.0,2.2,25.2,930.5,900.1,658.13
2018,5,1,14,0,913.0,125.0,2.3,25.2,907.0,863.29,635.73
2018,5,1,14,15,905.0,123.0,2.3,25.15,875.5,821.24,608.86
2018,5,1,14,30,897.0,121.0,2.3,25.1,844.0,777.25,580.4
2018,5,1,14,45,886.0,119.0,2.35,25.05,806.5,729.43,549.28
2018,5,1,15,0,875.0,117.0,2.4,25.0,769.0,680.35,514.64
2018,5,1,15,15,862.0,114.0,2.35,24.85,726.0,626.99,475.73
2018,5,1,15,30,849.0,111.0,2.3,24.7,683.0,573.78,435.85
2018,5,1,15,45,832.0,108.0,2.25,24.55,635.5,518.27,393.09
2018,5,1,16,0,815.0,105.0,2.2,24.4,588.0,463.14,349.33
2018,5,1,16,15,792.0,101.0,2.1,24.05,537.0,405.35,302.46
2018,5,1,16,30,769.0,97.0,2.0,23.7,486.0,349.13,255.54
2018,5,1,16,45,737.5,92.0,1.9,23.35,432.0,288.77,204.75
2018,5,1,17,0,706.0,87.0,1.8,23.0,378.0,233.81,157.89
2018,5,1,17,15,662.5,81.0,1.7,22.1,323.5,179.17,112.99
2018,5,1,17,30,619.0,75.0,1.6,21.2,269.0,129.38,74.84
2018,5,1,17,45,555.5,67.5,1.5,20.3,217.0,82.2,45.18
2018,5,1,18,0,492.0,60.0,1.4,19.4,165.0,43.45,32.34
2018,5,1,18,15,395.0,50.0,1.4,19.4,119.0,37.99,27.18
2018,5,1,18,30,298.0,40.0,1.4,19.4,73.0,30.92,20.15
2018,5,1,18,45,176.0,25.0,1.5,18.0,42.0,19.74,3.23
2018,5,1,19,0,54.0,10.0,1.6,16.6,11.0,9.83,0.0
2018,5,1,19,15,27.0,5.0,1.65,16.4,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,5,15,20.0,4.0,1.35,10.8,4.0,0.0,0.0
2018,5,2,5,30,40.0,8.0,1.4,11.5,8.0,12.66,0.0
2018,5,2,5,45,150.5,23.0,1.45,12.15,36.5,54.54,0.0
2018,5,2,6,0,261.0,38.0,1.5,12.8,65.0,109.73,72.74
2018,5,2,6,15,359.5,49.5,1.65,13.55,109.5,164.94,121.26
2018,5,2,6,30,458.0,61.0,1.8,14.3,154.0,231.55,178.7
2018,5,2,6,45,500.5,70.0,1.9,15.0,199.0,283.87,225.15
2018,5,2,7,0,543.0,79.0,2.0,15.7,244.0,340.08,273.48
2018,5,2,7,15,534.5,95.0,2.0,16.45,283.5,381.93,308.53
2018,5,2,7,30,526.0,111.0,2.0,17.2,323.0,421.96,340.48
2018,5,2,7,45,589.5,114.0,2.0,18.0,382.5,489.45,392.76
2018,5,2,8,0,653.0,117.0,2.0,18.8,442.0,561.53,446.62
2018,5,2,8,15,725.5,112.5,2.05,19.55,508.5,635.65,500.82
2018,5,2,8,30,798.0,108.0,2.1,20.3,575.0,712.09,553.9
2018,5,2,8,45,817.0,111.0,2.1,21.1,623.0,761.19,584.59
2018,5,2,9,0,836.0,114.0,2.1,21.9,671.0,809.31,614.13
2018,5,2,9,15,849.0,116.5,2.15,22.5,713.5,850.58,639.3
2018,5,2,9,30,862.0,119.0,2.2,23.1,756.0,889.95,662.91
2018,5,2,9,45,872.5,121.0,2.2,23.7,793.5,919.18,679.06
2018,5,2,10,0,883.0,123.0,2.2,24.3,831.0,950.97,696.82
2018,5,2,10,15,890.0,125.0,2.2,24.65,861.5,976.8,711.22
2018,5,2,10,30,897.0,127.0,2.2,25.0,892.0,999.68,723.72
2018,5,2,10,45,901.0,129.0,2.2,25.35,915.5,1016.54,732.41
2018,5,2,11,0,905.0,131.0,2.2,25.7,939.0,1030.12,739.12
2018,5,2,11,15,908.5,132.0,2.3,25.85,955.5,1038.83,744.62
2018,5,2,11,30,912.0,133.0,2.4,26.0,972.0,1044.12,748.1
2018,5,2,11,45,913.0,133.0,2.45,26.2,979.5,1042.5,746.65
2018,5,2,12,0,914.0,133.0,2.5,26.4,987.0,1037.45,743.23
2018,5,2,12,15,913.5,133.5,2.6,26.45,987.0,1028.05,738.12
2018,5,2,12,30,913.0,134.0,2.7,26.5,987.0,1015.33,730.97
2018,5,2,12,45,911.0,133.5,2.8,26.55,979.0,996.93,720.22
2018,5,2,13,0,909.0,133.0,2.9,26.6,971.0,975.4,707.46
2018,5,2,13,15,904.5,132.0,2.95,26.6,954.5,948.1,690.65
2018,5,2,13,30,900.0,131.0,3.0,26.6,938.0,918.01,671.98
2018,5,2,13,45,894.0,130.0,3.05,26.6,914.5,884.01,650.6
2018,5,2,14,0,888.0,129.0,3.1,26.6,891.0,847.61,627.46
2018,5,2,14,15,880.0,127.0,3.1,26.5,860.5,806.48,600.86
2018,5,2,14,30,872.0,125.0,3.1,26.4,830.0,763.47,572.72
2018,5,2,14,45,860.5,123.5,3.1,26.3,793.0,716.84,541.51
2018,5,2,15,0,849.0,122.0,3.1,26.2,756.0,668.43,506.81
2018,5,2,15,15,835.5,119.0,3.05,26.05,713.5,616.68,468.76
2018,5,2,15,30,822.0,116.0,3.0,25.9,671.0,564.48,429.39
2018,5,2,15,45,804.0,112.5,2.95,25.7,624.0,509.38,386.86
2018,5,2,16,0,786.0,109.0,2.9,25.5,577.0,454.8,343.48
2018,5,2,16,15,763.0,104.5,2.8,25.1,526.5,398.12,297.48
2018,5,2,16,30,740.0,100.0,2.7,24.7,476.0,340.57,249.67
2018,5,2,16,45,709.0,95.0,2.55,24.35,423.5,284.35,202.04
2018,5,2,17,0,678.0,90.0,2.4,24.0,371.0,231.11,156.6
2018,5,2,17,15,634.5,84.0,2.25,23.25,318.0,178.05,112.98
2018,5,2,17,30,591.0,78.0,2.1,22.5,265.0,129.85,76.01
2018,5,2,17,45,482.0,73.0,1.95,21.8,206.5,83.87,48.3
2018,5,2,18,0,373.0,68.0,1.8,21.1,148.0,49.92,37.7
2018,5,2,18,15,327.0,54.5,1.8,21.1,110.5,40.97,29.54
2018,5,2,18,30,281.0,41.0,1.8,21.1,73.0,31.66,20.68
2018,5,2,18,45,169.5,26.0,1.75,19.8,42.5,20.52,4.89
2018,5,2,19,0,58.0,11.0,1.7,18.5,12.0,10.81,0.0
2018,5,2,19,15,29.0,5.5,1.7,18.3,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,5,15,21.0,4.5,1.85,12.7,4.5,0.0,0.0
2018,5,3,5,30,42.0,9.0,2.1,13.2,9.0,13.96,0.0
2018,5,3,5,45,149.0,23.5,2.3,13.7,37.0,55.46,4.86
2018,5,3,6,0,256.0,38.0,2.5,14.2,65.0,108.93,72.58
2018,5,3,6,15,351.5,49.5,2.6,14.75,109.0,163.45,120.23
2018,5,3,6,30,447.0,61.0,2.7,15.3,153.0,228.74,176.69
2018,5,3,6,45,513.5,68.5,2.8,15.9,203.5,288.4,228.93
2018,5,3,7,0,580.0,76.0,2.9,16.5,254.0,354.5,285.32
2018,5,3,7,15,624.5,82.0,3.05,17.15,306.5,414.01,335.08
2018,5,3,7,30,669.0,88.0,3.2,17.8,359.0,476.96,386.0
2018,5,3,7,45,690.5,95.0,3.35,18.5,408.5,530.29,427.73
2018,5,3,8,0,712.0,102.0,3.5,19.2,458.0,584.17,468.58
2018,5,3,8,15,628.0,139.0,3.5,19.8,477.0,598.09,476.11
2018,5,3,8,30,544.0,176.0,3.5,20.4,496.0,599.18,473.62
2018,5,3,8,45,536.0,196.5,3.5,21.0,533.0,636.31,498.86
2018,5,3,9,0,528.0,217.0,3.5,21.6,570.0,671.15,521.62
2018,5,3,9,15,501.0,244.5,3.45,22.15,596.5,695.11,535.49
2018,5,3,9,30,474.0,272.0,3.4,22.7,623.0,715.46,546.55
2018,5,3,9,45,432.0,305.5,3.35,23.2,638.0,725.16,549.58
2018,5,3,10,0,390.0,339.0,3.3,23.7,653.0,723.46,544.81
2018,5,3,10,15,423.0,343.0,3.3,24.1,695.0,773.1,578.3
2018,5,3,10,30,456.0,347.0,3.3,24.5,737.0,814.88,605.74
2018,5,3,10,45,644.0,254.0,3.25,24.9,821.5,907.83,672.68
2018,5,3,11,0,832.0,161.0,3.2,25.3,906.0,996.38,728.97
2018,5,3,11,15,860.0,147.0,3.25,25.5,929.0,1006.91,734.32
2018,5,3,11,30,888.0,133.0,3.3,25.7,952.0,1021.0,742.76
2018,5,3,11,45,847.5,161.0,3.3,25.95,948.0,1012.73,736.23
2018,5,3,12,0,807.0,189.0,3.3,26.2,944.0,995.33,724.06
2018,5,3,12,15,781.0,206.0,3.35,26.3,937.0,977.9,712.84
2018,5,3,12,30,755.0,223.0,3.4,26.4,930.0,961.69,702.46
2018,5,3,12,45,645.0,285.0,3.4,26.5,885.5,904.72,663.33
2018,5,3,13,0,535.0,347.0,3.4,26.6,841.0,848.54,622.39
2018,5,3,13,15,573.0,321.5,3.45,26.6,843.0,842.05,620.11
2018,5,3,13,30,611.0,296.0,3.5,26.6,845.0,831.81,614.88
2018,5,3,13,45,700.5,235.5,3.55,26.6,849.5,827.78,615.49
2018,5,3,14,0,790.0,175.0,3.6,26.6,854.0,815.16,608.39
2018,5,3,14,15,822.0,151.0,3.6,26.55,836.5,786.49,589.63
2018,5,3,14,30,854.0,127.0,3.6,26.5,819.0,752.87,567.45
2018,5,3,14,45,844.5,125.0,3.6,26.4,783.5,707.77,536.85
2018,5,3,15,0,835.0,123.0,3.6,26.3,748.0,661.09,503.09
2018,5,3,15,15,762.5,142.5,3.55,26.15,688.5,595.91,454.3
2018,5,3,15,30,690.0,162.0,3.5,26.0,629.0,533.92,407.12
2018,5,3,15,45,588.5,181.0,3.45,25.8,560.0,463.93,353.36
2018,5,3,16,0,487.0,200.0,3.4,25.6,491.0,402.41,305.52
2018,5,3,16,15,542.0,166.5,3.25,25.3,464.0,365.71,275.4
2018,5,3,16,30,597.0,133.0,3.1,25.0,437.0,322.65,238.6
2018,5,3,16,45,636.0,111.5,2.95,24.65,404.0,279.29,200.16
2018,5,3,17,0,675.0,90.0,2.8,24.3,371.0,231.42,157.08
2018,5,3,17,15,553.5,93.0,2.55,23.65,302.5,173.03,112.22
2018,5,3,17,30,432.0,96.0,2.3,23.0,234.0,128.19,81.15
2018,5,3,17,45,299.0,87.5,2.1,22.35,174.5,86.01,55.6
2018,5,3,18,0,166.0,79.0,1.9,21.7,115.0,62.65,48.57
2018,5,3,18,15,172.0,59.0,1.9,21.7,87.5,47.42,34.98
2018,5,3,18,30,178.0,39.0,1.9,21.7,60.0,29.87,19.22
2018,5,3,18,45,121.5,25.5,1.85,20.45,36.5,20.01,5.71
2018,5,3,19,0,65.0,12.0,1.8,19.2,13.0,11.8,0.0
2018,5,3,19,15,32.5,6.0,1.8,19.0,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,5,15,24.5,4.5,2.0,12.5,5.0,0.0,0.0
2018,5,4,5,30,49.0,9.0,2.3,13.0,10.0,14.91,0.0
2018,5,4,5,45,161.5,24.0,2.55,13.5,39.5,58.86,11.98
2018,5,4,6,0,274.0,39.0,2.8,14.0,69.0,114.62,77.13
2018,5,4,6,15,365.0,50.0,2.9,14.6,113.0,168.6,124.47
2018,5,4,6,30,456.0,61.0,3.0,15.2,157.0,232.72,180.21
