Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,15,28.0,7.5,0.75,17.8,8.5,7.37,0.0
2018,5,14,5,30,56.0,15.0,0.9,18.3,17.0,22.66,0.0
2018,5,14,5,45,102.5,30.0,1.05,18.85,41.0,56.52,32.52
2018,5,14,6,0,149.0,45.0,1.2,19.4,65.0,89.62,62.33
2018,5,14,6,15,167.5,65.0,1.2,19.9,97.0,125.11,93.2
2018,5,14,6,30,186.0,85.0,1.2,20.4,129.0,162.39,125.17
2018,5,14,6,45,274.5,97.5,1.25,20.85,180.5,222.06,174.04
2018,5,14,7,0,363.0,110.0,1.3,21.3,232.0,296.52,233.98
2018,5,14,7,15,364.0,131.5,1.35,22.0,271.5,339.03,267.42
2018,5,14,7,30,365.0,153.0,1.4,22.7,311.0,380.97,299.31
2018,5,14,7,45,372.5,174.0,1.45,23.4,352.5,419.23,327.53
2018,5,14,8,0,380.0,195.0,1.5,24.1,394.0,463.56,359.29
2018,5,14,8,15,394.5,213.0,1.5,24.85,437.5,516.32,395.93
2018,5,14,8,30,409.0,231.0,1.5,25.6,481.0,562.51,426.9
2018,5,14,8,45,401.0,254.0,1.5,26.35,515.0,588.95,442.9
2018,5,14,9,0,393.0,277.0,1.5,27.1,549.0,620.81,462.25
2018,5,14,9,15,415.5,286.5,1.3,27.55,589.5,669.92,492.65
2018,5,14,9,30,438.0,296.0,1.1,28.0,630.0,711.72,516.96
2018,5,14,9,45,471.5,298.0,0.9,28.5,673.0,755.35,541.7
2018,5,14,10,0,505.0,300.0,0.7,29.0,716.0,798.9,565.11
2018,5,14,10,15,627.0,246.0,0.85,29.3,781.5,870.02,613.79
2018,5,14,10,30,749.0,192.0,1.0,29.6,847.0,940.85,658.36
2018,5,14,10,45,805.0,164.0,1.1,29.85,884.5,971.26,676.33
2018,5,14,11,0,861.0,136.0,1.2,30.1,922.0,997.88,692.49
2018,5,14,11,15,854.0,143.0,1.25,30.3,933.5,1001.74,694.26
2018,5,14,11,30,847.0,150.0,1.3,30.5,945.0,1002.27,694.39
2018,5,14,11,45,781.5,189.0,1.35,30.65,927.5,979.98,680.94
2018,5,14,12,0,716.0,228.0,1.4,30.8,910.0,952.6,664.6
2018,5,14,12,15,521.5,331.0,1.4,30.85,828.0,856.17,600.45
2018,5,14,12,30,327.0,434.0,1.4,30.9,746.0,757.35,532.08
2018,5,14,12,45,496.0,341.5,1.35,31.0,810.0,821.56,578.96
2018,5,14,13,0,665.0,249.0,1.3,31.1,874.0,875.14,616.51
2018,5,14,13,15,722.0,213.5,1.3,31.05,882.5,873.99,615.69
2018,5,14,13,30,779.0,178.0,1.3,31.0,891.0,866.55,611.58
2018,5,14,13,45,787.0,170.5,1.25,31.0,875.5,841.3,595.63
2018,5,14,14,0,795.0,163.0,1.2,31.0,860.0,813.21,578.06
2018,5,14,14,15,686.0,206.5,1.2,30.95,793.5,739.96,530.88
2018,5,14,14,30,577.0,250.0,1.2,30.9,727.0,671.58,484.17
2018,5,14,14,45,624.5,215.5,1.25,30.8,711.5,646.3,469.55
2018,5,14,15,0,672.0,181.0,1.3,30.7,696.0,615.74,450.28
2018,5,14,15,15,732.5,149.0,1.3,30.6,682.5,590.07,433.2
2018,5,14,15,30,793.0,117.0,1.3,30.5,669.0,559.13,411.4
2018,5,14,15,45,651.0,148.5,1.35,30.4,581.5,472.61,348.46
2018,5,14,16,0,509.0,180.0,1.4,30.3,494.0,400.48,295.16
2018,5,14,16,15,551.5,153.5,1.4,30.1,468.5,365.05,267.49
2018,5,14,16,30,594.0,127.0,1.4,29.9,443.0,324.56,234.35
2018,5,14,16,45,574.0,119.0,1.35,29.7,398.5,277.04,195.58
2018,5,14,17,0,554.0,111.0,1.3,29.5,354.0,231.41,157.88
2018,5,14,17,15,403.5,116.0,1.2,28.9,281.0,174.41,116.82
2018,5,14,17,30,253.0,121.0,1.1,28.3,208.0,136.91,93.15
2018,5,14,17,45,194.5,105.5,1.0,27.65,165.5,102.61,69.85
2018,5,14,18,0,136.0,90.0,0.9,27.0,123.0,78.7,55.86
2018,5,14,18,15,100.0,70.0,0.9,27.0,91.0,58.8,43.99
2018,5,14,18,30,64.0,50.0,0.9,27.0,59.0,42.89,30.04
2018,5,14,18,45,42.0,33.0,0.9,25.65,38.0,28.83,16.94
2018,5,14,19,0,20.0,16.0,0.9,24.3,17.0,14.46,0.0
2018,5,14,19,15,10.0,8.0,0.9,24.0,8.5,7.86,0.0
2018,5,14,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,6.5,1.7,19.3,6.5,6.39,0.0
2018,5,15,5,30,7.0,13.0,1.9,19.7,13.0,13.78,0.0
2018,5,15,5,45,11.0,29.5,2.15,20.05,30.5,32.8,18.43
2018,5,15,6,0,15.0,46.0,2.4,20.4,48.0,51.32,35.53
2018,5,15,6,15,21.0,62.5,2.55,20.85,66.5,70.7,52.12
2018,5,15,6,30,27.0,79.0,2.7,21.3,85.0,90.69,69.02
2018,5,15,6,45,13.5,73.5,2.9,21.7,76.5,77.39,58.47
2018,5,15,7,0,0.0,68.0,3.1,22.1,68.0,65.77,48.85
2018,5,15,7,15,11.0,95.0,3.2,22.5,100.0,98.45,75.49
2018,5,15,7,30,22.0,122.0,3.3,22.9,132.0,135.62,105.35
2018,5,15,7,45,64.5,154.0,3.45,23.35,187.0,196.14,153.93
2018,5,15,8,0,107.0,186.0,3.6,23.8,242.0,266.63,209.38
2018,5,15,8,15,179.5,217.5,3.65,24.05,323.0,355.72,278.82
2018,5,15,8,30,252.0,249.0,3.7,24.3,404.0,457.64,356.06
2018,5,15,8,45,324.5,262.5,3.7,24.6,477.5,538.19,415.77
2018,5,15,9,0,397.0,276.0,3.7,24.9,551.0,623.13,477.34
2018,5,15,9,15,500.0,247.0,3.75,25.1,615.0,700.58,533.97
2018,5,15,9,30,603.0,218.0,3.8,25.3,679.0,778.22,589.77
2018,5,15,9,45,702.5,180.5,3.8,25.5,742.0,844.67,634.91
2018,5,15,10,0,802.0,143.0,3.8,25.7,805.0,909.97,677.4
2018,5,15,10,15,809.5,145.5,3.8,25.8,834.0,934.86,692.4
2018,5,15,10,30,817.0,148.0,3.8,25.9,863.0,957.09,705.9
2018,5,15,10,45,822.0,149.5,3.8,26.05,885.0,973.0,715.11
2018,5,15,11,0,827.0,151.0,3.8,26.2,907.0,985.95,722.47
2018,5,15,11,15,760.0,194.0,3.8,26.3,898.0,966.88,708.96
2018,5,15,11,30,693.0,237.0,3.8,26.4,889.0,948.33,696.13
2018,5,15,11,45,516.0,337.0,3.85,26.5,824.5,869.53,638.57
2018,5,15,12,0,339.0,437.0,3.9,26.6,760.0,785.08,575.42
2018,5,15,12,15,326.0,446.0,3.85,26.6,757.0,775.57,568.65
2018,5,15,12,30,313.0,455.0,3.8,26.6,754.0,764.87,560.66
2018,5,15,12,45,282.5,460.5,3.8,26.65,728.5,733.04,537.96
2018,5,15,13,0,252.0,466.0,3.8,26.7,703.0,701.15,515.26
2018,5,15,13,15,268.5,454.5,3.7,26.6,703.5,695.62,512.27
2018,5,15,13,30,285.0,443.0,3.6,26.5,704.0,688.52,508.02
2018,5,15,13,45,218.0,437.5,3.5,26.4,634.5,612.87,453.8
2018,5,15,14,0,151.0,432.0,3.4,26.3,565.0,542.81,403.09
2018,5,15,14,15,103.0,398.0,3.3,26.1,487.5,464.19,346.5
2018,5,15,14,30,55.0,364.0,3.2,25.9,410.0,390.33,292.4
2018,5,15,14,45,39.5,321.0,3.05,25.65,353.0,334.95,252.08
2018,5,15,15,0,24.0,278.0,2.9,25.4,296.0,282.36,213.22
2018,5,15,15,15,23.5,260.5,2.75,25.15,277.5,263.71,199.81
2018,5,15,15,30,23.0,243.0,2.6,24.9,259.0,245.13,186.25
2018,5,15,15,45,15.0,191.0,2.4,24.6,201.0,190.59,144.91
2018,5,15,16,0,7.0,139.0,2.2,24.3,143.0,136.89,103.6
2018,5,15,16,15,3.5,90.5,2.05,24.1,92.5,89.02,66.11
2018,5,15,16,30,0.0,42.0,1.9,23.9,42.0,40.58,27.42
2018,5,15,16,45,0.0,36.5,1.7,23.7,36.5,35.26,23.25
2018,5,15,17,0,0.0,31.0,1.5,23.5,31.0,29.93,19.01
2018,5,15,17,15,0.0,40.5,1.3,23.25,40.5,39.11,26.67
2018,5,15,17,30,0.0,50.0,1.1,23.0,50.0,48.3,34.34
2018,5,15,17,45,0.0,29.5,0.95,22.75,29.5,28.47,18.02
2018,5,15,18,0,0.0,9.0,0.8,22.5,9.0,8.68,1.57
2018,5,15,18,15,0.0,7.5,0.8,22.5,7.5,7.23,0.61
2018,5,15,18,30,0.0,6.0,0.8,22.5,6.0,5.78,0.0
2018,5,15,18,45,2.0,5.0,0.65,22.05,5.0,4.86,0.0
2018,5,15,19,0,4.0,4.0,0.5,21.6,4.0,3.88,0.0
2018,5,15,19,15,2.0,2.0,0.45,21.45,2.0,1.97,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,16,5,15,0.0,4.0,1.25,19.4,4.0,3.93,0.0
2018,5,16,5,30,0.0,8.0,1.4,19.6,8.0,7.71,0.0
2018,5,16,5,45,0.0,10.5,1.5,19.8,10.5,10.12,2.01
2018,5,16,6,0,0.0,13.0,1.6,20.0,13.0,12.53,4.59
2018,5,16,6,15,0.0,21.0,1.65,20.2,21.0,20.26,11.19
2018,5,16,6,30,0.0,29.0,1.7,20.4,29.0,27.98,17.77
2018,5,16,6,45,0.0,52.0,1.8,20.6,52.0,50.24,36.35
2018,5,16,7,0,0.0,75.0,1.9,20.8,75.0,72.82,54.94
2018,5,16,7,15,0.0,73.5,1.95,21.05,73.5,71.06,53.29
2018,5,16,7,30,0.0,72.0,2.0,21.3,72.0,69.61,51.87
2018,5,16,7,45,5.5,65.5,2.1,21.55,68.5,66.72,49.4
2018,5,16,8,0,11.0,59.0,2.2,21.8,65.0,65.35,48.25
2018,5,16,8,15,41.0,154.5,2.2,22.15,179.5,184.59,144.14
2018,5,16,8,30,71.0,250.0,2.2,22.5,294.0,309.23,240.17
2018,5,16,8,45,89.0,278.5,2.25,22.85,337.5,355.56,274.26
2018,5,16,9,0,107.0,307.0,2.3,23.2,381.0,402.92,308.84
2018,5,16,9,15,89.5,317.5,2.35,23.5,382.0,401.5,306.06
2018,5,16,9,30,72.0,328.0,2.4,23.8,383.0,398.77,302.53
2018,5,16,9,45,43.5,270.0,2.45,24.15,303.5,312.87,237.44
2018,5,16,10,0,15.0,212.0,2.5,24.5,224.0,221.83,167.6
2018,5,16,10,15,23.0,213.5,2.55,24.7,233.0,236.06,178.64
2018,5,16,10,30,31.0,215.0,2.6,24.9,242.0,245.44,185.72
2018,5,16,10,45,87.0,328.0,2.65,25.1,407.0,423.9,319.06
2018,5,16,11,0,143.0,441.0,2.7,25.3,572.0,596.66,441.51
2018,5,16,11,15,156.5,448.5,2.7,25.4,594.0,616.99,454.51
2018,5,16,11,30,170.0,456.0,2.7,25.5,616.0,636.65,467.93
2018,5,16,11,45,133.0,453.0,2.75,25.65,579.0,594.39,437.02
2018,5,16,12,0,96.0,450.0,2.8,25.8,542.0,545.73,401.81
2018,5,16,12,15,150.5,461.0,2.8,25.8,605.0,613.33,450.95
2018,5,16,12,30,205.0,472.0,2.8,25.8,668.0,672.8,493.12
2018,5,16,12,45,237.5,465.0,2.8,25.85,690.5,690.79,506.06
2018,5,16,13,0,270.0,458.0,2.8,25.9,713.0,710.02,519.99
2018,5,16,13,15,239.0,454.5,2.75,25.85,677.5,666.2,489.13
2018,5,16,13,30,208.0,451.0,2.7,25.8,642.0,626.35,461.14
2018,5,16,13,45,237.5,432.0,2.7,25.7,645.0,625.68,462.33
2018,5,16,14,0,267.0,413.0,2.7,25.6,648.0,620.68,460.23
2018,5,16,14,15,200.0,349.5,2.65,25.45,522.0,494.81,370.86
2018,5,16,14,30,133.0,286.0,2.6,25.3,396.0,374.94,283.65
2018,5,16,14,45,67.0,199.5,2.55,25.2,255.0,239.48,181.94
2018,5,16,15,0,1.0,113.0,2.5,25.1,114.0,109.99,81.25
2018,5,16,15,15,1.0,103.0,2.35,24.85,104.0,100.3,74.07
2018,5,16,15,30,1.0,93.0,2.2,24.6,94.0,90.61,66.7
2018,5,16,15,45,0.5,80.0,2.1,24.4,80.5,77.68,56.68
2018,5,16,16,0,0.0,67.0,2.0,24.2,67.0,64.81,46.62
2018,5,16,16,15,1.0,73.5,1.95,23.95,74.0,71.51,52.22
2018,5,16,16,30,2.0,80.0,1.9,23.7,81.0,78.1,57.74
2018,5,16,16,45,1.0,58.0,1.8,23.45,58.5,56.36,40.41
2018,5,16,17,0,0.0,36.0,1.7,23.2,36.0,34.77,22.99
2018,5,16,17,15,3.0,57.0,1.55,22.9,58.0,55.66,40.18
2018,5,16,17,30,6.0,78.0,1.4,22.6,80.0,75.71,56.61
2018,5,16,17,45,4.0,53.0,1.3,22.35,54.0,51.53,36.95
2018,5,16,18,0,2.0,28.0,1.2,22.1,28.0,27.07,16.83
2018,5,16,18,15,1.0,26.0,1.2,22.1,26.0,25.09,16.08
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,23.16,14.1
2018,5,16,18,45,2.0,17.5,1.1,21.55,17.5,16.88,8.02
2018,5,16,19,0,4.0,11.0,1.0,21.0,11.0,10.69,0.0
2018,5,16,19,15,2.0,5.5,1.05,20.9,5.5,5.41,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.5,2.5,1.3,18.6,2.5,2.5,0.0
2018,5,17,5,30,1.0,5.0,1.5,18.9,5.0,4.96,0.0
2018,5,17,5,45,0.5,16.5,1.65,19.2,16.5,16.02,6.59
2018,5,17,6,0,0.0,28.0,1.8,19.5,28.0,27.03,16.48
2018,5,17,6,15,0.5,38.0,1.8,19.85,38.0,36.85,24.97
2018,5,17,6,30,1.0,48.0,1.8,20.2,48.0,46.73,33.38
2018,5,17,6,45,20.0,85.0,1.8,20.5,91.5,94.34,72.73
2018,5,17,7,0,39.0,122.0,1.8,20.8,135.0,143.35,112.68
2018,5,17,7,15,100.0,151.0,1.85,21.1,192.5,212.42,168.35
2018,5,17,7,30,161.0,180.0,1.9,21.4,250.0,282.91,224.15
2018,5,17,7,45,160.0,204.0,1.95,21.75,281.0,315.08,248.3
2018,5,17,8,0,159.0,228.0,2.0,22.1,312.0,346.78,271.67
2018,5,17,8,15,166.0,246.5,2.05,22.25,342.0,377.65,294.43
2018,5,17,8,30,173.0,265.0,2.1,22.4,372.0,408.69,316.99
2018,5,17,8,45,135.0,283.0,2.15,22.55,370.0,403.86,311.35
2018,5,17,9,0,97.0,301.0,2.2,22.7,368.0,388.19,297.79
2018,5,17,9,15,123.0,323.5,2.25,22.75,414.0,444.32,339.35
2018,5,17,9,30,149.0,346.0,2.3,22.8,460.0,493.97,375.31
2018,5,17,9,45,192.0,370.0,2.35,22.85,524.0,561.55,424.13
2018,5,17,10,0,235.0,394.0,2.4,22.9,588.0,630.44,472.89
2018,5,17,10,15,250.0,408.0,2.5,22.9,621.5,670.97,500.67
2018,5,17,10,30,265.0,422.0,2.6,22.9,655.0,702.84,522.62
2018,5,17,10,45,252.0,437.0,2.65,22.9,663.0,707.49,524.72
2018,5,17,11,0,239.0,452.0,2.7,22.9,671.0,703.22,521.06
2018,5,17,11,15,167.0,439.5,2.75,22.85,594.0,618.05,459.79
2018,5,17,11,30,95.0,427.0,2.8,22.8,517.0,524.77,391.95
2018,5,17,11,45,53.5,315.5,2.9,22.75,366.0,368.37,278.32
2018,5,17,12,0,12.0,204.0,3.0,22.7,215.0,210.88,159.3
2018,5,17,12,15,13.0,202.0,3.0,22.65,214.0,209.64,158.76
2018,5,17,12,30,14.0,200.0,3.0,22.6,213.0,210.95,159.85
2018,5,17,12,45,49.5,301.0,3.0,22.6,347.5,344.11,261.56
2018,5,17,13,0,85.0,402.0,3.0,22.6,482.0,475.17,358.04
2018,5,17,13,15,231.0,401.5,3.0,22.65,614.5,609.57,458.52
2018,5,17,13,30,377.0,401.0,3.0,22.7,747.0,729.0,545.13
2018,5,17,13,45,311.5,411.0,3.0,22.7,692.5,668.62,500.61
2018,5,17,14,0,246.0,421.0,3.0,22.7,638.0,611.16,458.84
2018,5,17,14,15,156.0,395.0,3.0,22.7,531.0,503.56,380.3
2018,5,17,14,30,66.0,369.0,3.0,22.7,424.0,403.27,305.46
2018,5,17,14,45,44.5,324.0,2.95,22.75,360.5,341.3,259.65
2018,5,17,15,0,23.0,279.0,2.9,22.8,297.0,282.68,215.56
2018,5,17,15,15,23.0,266.0,2.9,22.75,283.0,268.61,205.46
2018,5,17,15,30,23.0,253.0,2.9,22.7,269.0,254.52,195.16
2018,5,17,15,45,50.0,252.5,2.85,22.6,284.5,263.56,202.85
2018,5,17,16,0,77.0,252.0,2.8,22.5,300.0,271.41,209.25
2018,5,17,16,15,109.0,240.0,2.7,22.35,302.0,265.47,204.66
2018,5,17,16,30,141.0,228.0,2.6,22.2,304.0,258.11,198.4
2018,5,17,16,45,189.0,202.5,2.5,22.1,293.0,240.59,183.2
2018,5,17,17,0,237.0,177.0,2.4,22.0,282.0,214.67,160.39
2018,5,17,17,15,204.5,149.0,2.2,21.75,231.5,168.82,124.05
2018,5,17,17,30,172.0,121.0,2.0,21.5,181.0,130.74,94.47
2018,5,17,17,45,157.0,104.5,1.8,21.25,152.5,103.79,74.08
2018,5,17,18,0,142.0,88.0,1.6,21.0,124.0,78.61,56.76
2018,5,17,18,15,133.5,68.5,1.6,21.0,96.0,54.45,41.51
2018,5,17,18,30,125.0,49.0,1.6,21.0,68.0,39.84,28.4
2018,5,17,18,45,94.0,34.5,1.45,20.55,45.5,28.53,17.63
2018,5,17,19,0,63.0,20.0,1.3,20.1,23.0,16.86,0.0
2018,5,17,19,15,31.5,10.0,1.25,20.0,11.5,9.83,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,5.5,1.75,20.35,5.5,5.74,0.0
2018,5,18,5,30,7.0,11.0,1.9,20.5,11.0,11.72,0.0
2018,5,18,5,45,4.5,25.0,2.05,20.65,25.0,25.1,13.41
2018,5,18,6,0,2.0,39.0,2.2,20.8,39.0,38.6,25.72
2018,5,18,6,15,3.5,53.0,2.3,20.95,53.5,52.98,38.05
2018,5,18,6,30,5.0,67.0,2.4,21.1,68.0,67.49,50.34
2018,5,18,6,45,2.5,64.5,2.5,21.3,65.0,63.57,47.22
2018,5,18,7,0,0.0,62.0,2.6,21.5,62.0,59.92,44.14
2018,5,18,7,15,8.0,91.0,2.6,21.65,94.5,92.8,71.07
2018,5,18,7,30,16.0,120.0,2.6,21.8,127.0,126.83,98.52
2018,5,18,7,45,24.5,153.0,2.65,21.95,165.5,170.26,133.06
2018,5,18,8,0,33.0,186.0,2.7,22.1,204.0,211.35,165.15
2018,5,18,8,15,22.0,191.5,2.7,22.25,204.0,204.84,159.08
2018,5,18,8,30,11.0,197.0,2.7,22.4,204.0,202.57,156.4
2018,5,18,8,45,9.5,194.5,2.75,22.55,201.0,198.83,152.94
2018,5,18,9,0,8.0,192.0,2.8,22.7,198.0,195.09,149.53
2018,5,18,9,15,22.0,247.5,2.8,22.85,264.5,263.22,201.98
2018,5,18,9,30,36.0,303.0,2.8,23.0,331.0,340.3,259.82
2018,5,18,9,45,29.0,292.0,2.8,23.15,315.0,322.54,245.41
2018,5,18,10,0,22.0,281.0,2.8,23.3,299.0,297.71,226.09
2018,5,18,10,15,40.0,334.0,2.8,23.5,368.5,376.67,284.95
2018,5,18,10,30,58.0,387.0,2.8,23.7,438.0,449.24,337.5
2018,5,18,10,45,60.5,402.5,2.8,23.9,457.0,467.52,349.75
2018,5,18,11,0,63.0,418.0,2.8,24.1,476.0,485.52,361.98
2018,5,18,11,15,62.0,425.0,2.8,24.25,483.0,490.87,365.17
2018,5,18,11,30,61.0,432.0,2.8,24.4,490.0,495.89,368.2
2018,5,18,11,45,57.0,431.5,2.8,24.5,486.0,489.89,363.45
2018,5,18,12,0,53.0,431.0,2.8,24.6,482.0,483.65,358.63
2018,5,18,12,15,48.0,419.5,2.8,24.55,465.5,465.1,345.31
2018,5,18,12,30,43.0,408.0,2.8,24.5,449.0,446.56,332.03
2018,5,18,12,45,35.0,382.5,2.8,24.5,416.0,411.29,306.53
2018,5,18,13,0,27.0,357.0,2.8,24.5,383.0,376.48,281.24
2018,5,18,13,15,27.0,335.5,2.75,24.35,361.0,353.41,264.8
2018,5,18,13,30,27.0,314.0,2.7,24.2,339.0,330.49,248.33
2018,5,18,13,45,14.0,203.0,2.65,24.1,216.0,208.67,157.1
2018,5,18,14,0,1.0,92.0,2.6,24.0,93.0,89.99,65.53
2018,5,18,14,15,1.0,99.5,2.55,23.85,100.5,97.19,71.42
2018,5,18,14,30,1.0,107.0,2.5,23.7,108.0,104.37,77.19
2018,5,18,14,45,1.0,100.0,2.4,23.6,101.0,97.55,71.98
2018,5,18,15,0,1.0,93.0,2.3,23.5,94.0,90.74,66.79
2018,5,18,15,15,3.5,133.5,2.25,23.35,136.0,131.08,98.8
2018,5,18,15,30,6.0,174.0,2.2,23.2,178.0,170.67,129.98
2018,5,18,15,45,3.0,142.0,2.15,23.05,144.0,138.27,104.88
2018,5,18,16,0,0.0,110.0,2.1,22.9,110.0,106.21,79.89
2018,5,18,16,15,0.0,95.5,1.95,22.75,95.5,92.34,69.16
2018,5,18,16,30,0.0,81.0,1.8,22.6,81.0,78.35,58.19
2018,5,18,16,45,0.0,65.0,1.7,22.4,65.0,62.84,45.87
2018,5,18,17,0,0.0,49.0,1.6,22.2,49.0,47.34,33.42
2018,5,18,17,15,0.0,43.0,1.45,22.0,43.0,41.53,28.79
2018,5,18,17,30,0.0,37.0,1.3,21.8,37.0,35.72,24.1
2018,5,18,17,45,0.0,38.5,1.2,21.55,38.5,37.17,25.37
2018,5,18,18,0,0.0,40.0,1.1,21.3,40.0,38.62,26.56
2018,5,18,18,15,0.0,30.5,1.1,21.3,30.5,29.44,19.94
2018,5,18,18,30,0.0,21.0,1.1,21.3,21.0,20.26,11.72
2018,5,18,18,45,0.0,14.5,1.05,20.85,14.5,13.98,5.84
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,7.71,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.93,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.5,5.5,1.55,19.35,5.5,5.65,0.0
2018,5,19,5,30,5.0,11.0,1.6,19.5,11.0,11.44,0.0
2018,5,19,5,45,2.5,20.0,1.65,19.65,20.0,19.81,9.6
2018,5,19,6,0,0.0,29.0,1.7,19.8,29.0,28.0,17.29
2018,5,19,6,15,0.0,41.5,1.75,19.95,41.5,40.09,27.67
2018,5,19,6,30,0.0,54.0,1.8,20.1,54.0,52.25,38.0
2018,5,19,6,45,2.5,68.0,1.85,20.3,69.0,67.1,50.36
2018,5,19,7,0,5.0,82.0,1.9,20.5,84.0,82.22,62.76
2018,5,19,7,15,51.0,129.0,1.95,20.7,151.5,157.86,124.62
2018,5,19,7,30,97.0,176.0,2.0,20.9,219.0,236.47,187.45
2018,5,19,7,45,76.5,191.0,2.05,21.1,227.5,243.27,191.76
2018,5,19,8,0,56.0,206.0,2.1,21.3,236.0,248.07,194.44
2018,5,19,8,15,58.0,222.0,2.15,21.55,255.5,267.99,209.26
2018,5,19,8,30,60.0,238.0,2.2,21.8,275.0,287.95,223.88
2018,5,19,8,45,59.0,265.0,2.25,22.05,304.0,317.29,245.3
2018,5,19,9,0,58.0,292.0,2.3,22.3,333.0,346.34,266.18
2018,5,19,9,15,54.5,308.5,2.35,22.6,348.5,361.76,276.58
2018,5,19,9,30,51.0,325.0,2.4,22.9,364.0,376.78,286.66
2018,5,19,9,45,61.5,350.0,2.4,23.15,399.5,413.14,312.84
2018,5,19,10,0,72.0,375.0,2.4,23.4,435.0,449.73,338.75
2018,5,19,10,15,73.0,389.0,2.45,23.6,451.5,465.73,349.45
2018,5,19,10,30,74.0,403.0,2.5,23.8,468.0,481.45,360.03
2018,5,19,10,45,80.0,415.0,2.55,24.0,487.0,499.66,372.59
2018,5,19,11,0,86.0,427.0,2.6,24.2,506.0,517.61,384.92
2018,5,19,11,15,163.0,444.5,2.6,24.35,597.5,619.09,458.21
2018,5,19,11,30,240.0,462.0,2.6,24.5,689.0,719.2,528.01
2018,5,19,11,45,156.5,453.5,2.65,24.65,602.0,618.12,455.14
2018,5,19,12,0,73.0,445.0,2.7,24.8,515.0,517.66,382.27
2018,5,19,12,15,128.0,459.0,2.75,24.9,581.5,589.02,434.77
2018,5,19,12,30,183.0,473.0,2.8,25.0,648.0,652.36,479.97
2018,5,19,12,45,199.5,449.5,2.85,25.1,639.0,639.11,471.33
2018,5,19,13,0,216.0,426.0,2.9,25.2,630.0,624.83,462.43
2018,5,19,13,15,195.0,420.5,2.95,25.15,602.5,592.89,439.98
2018,5,19,13,30,174.0,415.0,3.0,25.1,575.0,561.38,417.76
2018,5,19,13,45,173.0,399.5,3.0,25.1,555.5,537.97,401.65
2018,5,19,14,0,172.0,384.0,3.0,25.1,536.0,514.27,385.19
2018,5,19,14,15,360.5,315.5,3.05,25.0,620.5,589.98,445.34
2018,5,19,14,30,549.0,247.0,3.1,24.9,705.0,649.65,492.12
2018,5,19,14,45,470.0,282.5,3.15,24.8,663.0,602.34,456.2
2018,5,19,15,0,391.0,318.0,3.2,24.7,621.0,560.42,424.51
2018,5,19,15,15,299.5,314.0,3.2,24.55,539.0,479.75,364.82
2018,5,19,15,30,208.0,310.0,3.2,24.4,457.0,408.69,311.56
2018,5,19,15,45,191.0,277.5,3.2,24.3,405.5,357.89,273.8
2018,5,19,16,0,174.0,245.0,3.2,24.2,354.0,308.85,236.69
2018,5,19,16,15,312.5,201.5,3.15,24.0,378.0,314.18,240.02
2018,5,19,16,30,451.0,158.0,3.1,23.8,402.0,304.56,229.38
2018,5,19,16,45,520.5,132.0,3.05,23.6,386.5,276.63,203.39
2018,5,19,17,0,590.0,106.0,3.0,23.4,371.0,240.21,169.23
2018,5,19,17,15,387.0,118.5,2.85,23.15,283.5,176.55,122.78
2018,5,19,17,30,184.0,131.0,2.7,22.9,196.0,141.21,101.95
2018,5,19,17,45,258.5,104.5,2.6,22.65,179.5,109.57,74.35
2018,5,19,18,0,333.0,78.0,2.5,22.4,163.0,69.35,44.57
2018,5,19,18,15,296.5,64.0,2.5,22.4,127.0,46.99,34.9
2018,5,19,18,30,260.0,50.0,2.5,22.4,91.0,37.61,26.39
2018,5,19,18,45,198.5,36.5,2.2,21.85,61.0,28.12,17.41
2018,5,19,19,0,137.0,23.0,1.9,21.3,31.0,18.11,0.64
2018,5,19,19,15,68.5,11.5,1.9,21.15,15.5,11.3,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.85,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,15,10.5,9.0,2.0,19.5,9.5,9.87,0.0
2018,5,20,5,30,21.0,18.0,2.1,19.8,19.0,22.09,0.0
2018,5,20,5,45,79.0,35.0,2.2,20.05,46.0,57.55,36.11
2018,5,20,6,0,137.0,52.0,2.3,20.3,73.0,94.96,67.43
2018,5,20,6,15,162.5,70.0,2.35,20.65,104.0,129.64,97.33
2018,5,20,6,30,188.0,88.0,2.4,21.0,135.0,166.98,129.27
2018,5,20,6,45,356.5,90.0,2.45,21.35,204.5,254.5,200.22
2018,5,20,7,0,525.0,92.0,2.5,21.7,274.0,357.65,283.19
2018,5,20,7,15,442.0,119.0,2.5,22.1,289.5,367.76,291.88
2018,5,20,7,30,359.0,146.0,2.5,22.5,305.0,371.24,294.23
2018,5,20,7,45,215.5,183.0,2.5,22.9,281.5,332.65,262.13
2018,5,20,8,0,72.0,220.0,2.5,23.3,258.0,273.81,213.14
2018,5,20,8,15,142.0,234.5,2.4,23.7,319.5,347.54,270.43
2018,5,20,8,30,212.0,249.0,2.3,24.1,381.0,420.59,325.45
2018,5,20,8,45,224.5,279.5,2.2,24.45,428.5,470.47,360.48
2018,5,20,9,0,237.0,310.0,2.1,24.8,476.0,528.19,400.27
2018,5,20,9,15,243.0,333.0,2.05,25.05,512.0,564.85,424.56
2018,5,20,9,30,249.0,356.0,2.0,25.3,548.0,600.96,448.18
2018,5,20,9,45,328.0,350.0,1.95,25.6,615.0,672.19,497.97
2018,5,20,10,0,407.0,344.0,1.9,25.9,682.0,753.36,552.74
2018,5,20,10,15,418.0,353.0,1.85,26.1,711.0,780.25,568.56
2018,5,20,10,30,429.0,362.0,1.8,26.3,740.0,805.83,583.81
2018,5,20,10,45,446.0,364.5,1.8,26.5,766.5,829.18,598.22
2018,5,20,11,0,463.0,367.0,1.8,26.7,793.0,851.06,611.61
2018,5,20,11,15,617.5,279.0,1.8,26.8,857.0,916.92,658.53
2018,5,20,11,30,772.0,191.0,1.8,26.9,921.0,976.63,696.36
2018,5,20,11,45,760.0,197.0,1.85,27.05,920.5,967.77,690.03
2018,5,20,12,0,748.0,203.0,1.9,27.2,920.0,956.06,682.74
2018,5,20,12,15,552.0,310.0,1.9,27.2,839.5,865.51,621.65
2018,5,20,12,30,356.0,417.0,1.9,27.2,759.0,768.45,552.49
2018,5,20,12,45,404.5,393.5,1.9,27.25,779.0,786.06,566.4
2018,5,20,13,0,453.0,370.0,1.9,27.3,799.0,797.18,575.06
2018,5,20,13,15,427.0,382.0,1.95,27.3,781.5,771.44,557.66
2018,5,20,13,30,401.0,394.0,2.0,27.3,764.0,745.35,540.23
2018,5,20,13,45,406.5,380.5,2.0,27.25,748.0,721.94,525.42
2018,5,20,14,0,412.0,367.0,2.0,27.2,732.0,697.12,509.48
2018,5,20,14,15,492.0,316.5,2.0,27.1,738.0,694.62,510.72
2018,5,20,14,30,572.0,266.0,2.0,27.0,744.0,685.28,506.78
2018,5,20,14,45,520.5,276.5,2.0,26.85,697.5,632.81,469.83
2018,5,20,15,0,469.0,287.0,2.0,26.7,651.0,583.21,434.62
2018,5,20,15,15,483.0,264.0,1.95,26.5,621.5,546.69,409.28
2018,5,20,15,30,497.0,241.0,1.9,26.3,592.0,508.14,381.71
2018,5,20,15,45,453.5,236.0,1.85,26.1,540.0,453.92,341.51
2018,5,20,16,0,410.0,231.0,1.8,25.9,488.0,403.33,303.44
2018,5,20,16,15,424.5,208.5,1.8,25.6,456.0,365.36,274.19
2018,5,20,16,30,439.0,186.0,1.8,25.3,424.0,325.6,242.44
2018,5,20,16,45,301.0,176.0,1.75,25.0,331.5,250.56,185.79
2018,5,20,17,0,163.0,166.0,1.7,24.7,239.0,191.01,142.16
2018,5,20,17,15,108.0,139.0,1.65,24.35,185.0,145.85,108.17
2018,5,20,17,30,53.0,112.0,1.6,24.0,131.0,110.37,82.16
2018,5,20,17,45,26.5,75.5,1.6,23.65,85.0,72.79,53.19
2018,5,20,18,0,0.0,39.0,1.6,23.3,39.0,37.66,25.49
2018,5,20,18,15,0.0,29.5,1.6,23.3,29.5,28.47,18.92
2018,5,20,18,30,0.0,20.0,1.6,23.3,20.0,19.29,10.79
2018,5,20,18,45,0.0,14.0,1.6,22.8,14.0,13.5,5.44
2018,5,20,19,0,0.0,8.0,1.6,22.3,8.0,7.71,0.0
2018,5,20,19,15,0.0,4.0,1.65,22.2,4.0,3.93,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,1.5,5.0,0.9,19.0,5.0,5.06,0.0
2018,5,21,5,30,3.0,10.0,1.1,19.4,10.0,10.09,0.0
2018,5,21,5,45,10.0,25.0,1.3,19.8,26.5,26.88,15.01
2018,5,21,6,0,17.0,40.0,1.5,20.2,43.0,44.6,30.34
2018,5,21,6,15,32.5,61.5,1.5,20.6,69.0,72.76,53.81
2018,5,21,6,30,48.0,83.0,1.5,21.0,95.0,102.47,78.56
2018,5,21,6,45,24.0,90.5,1.55,21.4,96.5,101.79,78.45
2018,5,21,7,0,0.0,98.0,1.6,21.8,98.0,96.18,73.73
2018,5,21,7,15,11.0,121.0,1.65,22.3,126.0,125.0,96.84
2018,5,21,7,30,22.0,144.0,1.7,22.8,154.0,154.89,120.4
2018,5,21,7,45,132.5,183.0,1.7,23.3,253.0,275.05,215.88
2018,5,21,8,0,243.0,222.0,1.7,23.8,352.0,402.6,313.1
2018,5,21,8,15,218.0,249.0,1.75,24.15,374.0,417.16,321.77
2018,5,21,8,30,193.0,276.0,1.8,24.5,396.0,435.46,333.45
2018,5,21,8,45,120.5,271.0,1.85,24.85,348.0,379.29,289.32
2018,5,21,9,0,48.0,266.0,1.9,25.2,300.0,310.33,235.36
2018,5,21,9,15,36.5,260.5,1.9,25.5,287.0,295.5,223.45
2018,5,21,9,30,25.0,255.0,1.9,25.8,274.0,280.04,210.88
2018,5,21,9,45,20.5,254.0,1.9,26.05,270.0,268.84,201.84
2018,5,21,10,0,16.0,253.0,1.9,26.3,266.0,263.8,197.42
2018,5,21,10,15,23.5,294.0,1.85,26.4,314.0,319.18,238.05
2018,5,21,10,30,31.0,335.0,1.8,26.5,362.0,368.65,273.42
2018,5,21,10,45,57.5,376.0,1.75,26.6,428.0,436.79,322.25
2018,5,21,11,0,84.0,417.0,1.7,26.7,494.0,505.1,369.97
2018,5,21,11,15,104.0,440.5,1.65,26.65,537.5,548.6,399.74
2018,5,21,11,30,124.0,464.0,1.6,26.6,581.0,598.53,433.53
2018,5,21,11,45,189.5,469.5,1.5,26.55,650.5,667.29,480.83
2018,5,21,12,0,255.0,475.0,1.4,26.5,720.0,740.19,529.32
2018,5,21,12,15,225.5,480.0,1.35,26.4,696.5,705.98,505.0
2018,5,21,12,30,196.0,485.0,1.3,26.3,673.0,676.93,484.93
2018,5,21,12,45,188.5,480.5,1.25,26.2,660.5,659.4,473.23
2018,5,21,13,0,181.0,476.0,1.2,26.1,648.0,641.46,461.14
2018,5,21,13,15,226.5,462.5,1.15,26.0,674.0,662.75,476.88
2018,5,21,13,30,272.0,449.0,1.1,25.9,700.0,683.05,491.39
2018,5,21,13,45,247.0,441.0,1.05,25.85,665.0,642.62,463.62
2018,5,21,14,0,222.0,433.0,1.0,25.8,630.0,602.33,436.32
2018,5,21,14,15,186.5,393.0,0.95,25.8,554.5,525.89,384.14
2018,5,21,14,30,151.0,353.0,0.9,25.8,479.0,452.05,332.98
2018,5,21,14,45,76.0,216.0,0.9,25.75,279.5,261.69,195.96
2018,5,21,15,0,1.0,79.0,0.9,25.7,80.0,77.17,55.19
2018,5,21,15,15,1.0,80.0,0.85,25.55,81.0,78.08,56.36
2018,5,21,15,30,1.0,81.0,0.8,25.4,82.0,78.98,57.24
2018,5,21,15,45,1.5,81.0,0.8,25.25,82.0,79.18,57.59
2018,5,21,16,0,2.0,81.0,0.8,25.1,82.0,79.32,57.91
2018,5,21,16,15,1.0,63.5,0.8,24.9,64.0,61.83,44.2
2018,5,21,16,30,0.0,46.0,0.8,24.7,46.0,44.46,30.45
2018,5,21,16,45,15.5,66.0,0.85,24.45,73.0,68.35,49.6
2018,5,21,17,0,31.0,86.0,0.9,24.2,100.0,89.84,66.5
2018,5,21,17,15,34.5,101.5,0.85,23.9,115.5,102.12,76.26
2018,5,21,17,30,38.0,117.0,0.8,23.6,131.0,112.45,84.52
2018,5,21,17,45,19.0,67.0,0.7,23.3,74.0,64.87,47.04
2018,5,21,18,0,0.0,17.0,0.6,23.0,17.0,16.39,7.97
2018,5,21,18,15,0.0,11.5,0.6,23.0,11.5,11.09,3.97
2018,5,21,18,30,0.0,6.0,0.6,23.0,6.0,5.78,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.35,4.5,4.33,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.7,3.0,2.89,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.55,1.5,1.47,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,18.5,10.0,0.95,18.8,11.0,11.67,0.0
2018,5,22,5,30,37.0,20.0,1.2,19.2,22.0,26.81,0.11
2018,5,22,5,45,144.5,35.5,1.4,19.65,56.0,74.7,47.55
2018,5,22,6,0,252.0,51.0,1.6,20.1,90.0,127.4,90.23
2018,5,22,6,15,361.0,60.0,1.7,20.45,138.5,185.21,137.93
2018,5,22,6,30,470.0,69.0,1.8,20.8,187.0,256.78,197.37
2018,5,22,6,45,531.5,75.0,1.9,21.15,237.5,314.92,246.4
2018,5,22,7,0,593.0,81.0,2.0,21.5,288.0,378.78,298.9
2018,5,22,7,15,631.0,85.5,2.1,21.95,338.0,434.06,343.37
2018,5,22,7,30,669.0,90.0,2.2,22.4,388.0,492.02,388.57
2018,5,22,7,45,698.0,94.0,2.25,22.8,438.0,546.2,429.51
2018,5,22,8,0,727.0,98.0,2.3,23.2,488.0,600.18,469.16
2018,5,22,8,15,748.0,101.5,2.35,23.6,536.0,650.2,504.51
2018,5,22,8,30,769.0,105.0,2.4,24.0,584.0,700.09,537.72
2018,5,22,8,45,780.0,110.0,2.4,24.4,627.0,743.31,565.37
2018,5,22,9,0,791.0,115.0,2.4,24.8,670.0,785.1,591.61
2018,5,22,9,15,765.5,137.0,2.45,25.1,700.0,812.22,608.08
2018,5,22,9,30,740.0,159.0,2.5,25.4,730.0,837.99,623.67
2018,5,22,9,45,777.5,147.5,2.5,25.65,772.5,876.01,647.16
2018,5,22,10,0,815.0,136.0,2.5,25.9,815.0,916.1,671.65
2018,5,22,10,15,780.5,160.0,2.5,26.05,829.0,923.8,674.96
2018,5,22,10,30,746.0,184.0,2.5,26.2,843.0,926.93,675.69
2018,5,22,10,45,783.0,168.0,2.5,26.4,875.5,955.24,692.81
2018,5,22,11,0,820.0,152.0,2.5,26.6,908.0,981.34,708.19
2018,5,22,11,15,844.5,141.5,2.55,26.7,931.0,992.46,714.75
2018,5,22,11,30,869.0,131.0,2.6,26.8,954.0,1006.87,723.65
2018,5,22,11,45,839.5,148.0,2.6,26.9,949.0,991.87,713.35
2018,5,22,12,0,810.0,165.0,2.6,27.0,944.0,979.67,705.21
2018,5,22,12,15,650.5,252.0,2.6,27.05,877.5,904.98,656.75
2018,5,22,12,30,491.0,339.0,2.6,27.1,811.0,825.9,600.12
2018,5,22,12,45,551.0,306.5,2.6,27.2,832.5,840.17,611.97
2018,5,22,13,0,611.0,274.0,2.6,27.3,854.0,850.83,620.62
2018,5,22,13,15,733.5,203.5,2.6,27.3,889.0,876.9,639.57
2018,5,22,13,30,856.0,133.0,2.6,27.3,924.0,891.33,649.3
2018,5,22,13,45,853.0,130.0,2.6,27.35,902.5,859.98,628.91
2018,5,22,14,0,850.0,127.0,2.6,27.4,881.0,826.25,607.23
2018,5,22,14,15,766.0,161.0,2.55,27.35,824.0,762.7,565.14
2018,5,22,14,30,682.0,195.0,2.5,27.3,767.0,701.19,522.53
2018,5,22,14,45,440.0,280.5,2.5,27.25,643.5,580.17,433.32
2018,5,22,15,0,198.0,366.0,2.5,27.2,520.0,478.06,356.05
2018,5,22,15,15,229.5,341.5,2.45,27.1,511.0,463.61,346.99
2018,5,22,15,30,261.0,317.0,2.4,27.0,502.0,444.22,333.5
2018,5,22,15,45,362.0,262.0,2.35,26.9,500.5,432.12,325.51
2018,5,22,16,0,463.0,207.0,2.3,26.8,499.0,407.75,307.1
2018,5,22,16,15,577.0,157.0,2.15,26.6,491.5,384.4,287.42
2018,5,22,16,30,691.0,107.0,2.0,26.4,484.0,348.51,256.08
2018,5,22,16,45,674.5,99.5,1.9,26.25,437.5,297.57,213.29
2018,5,22,17,0,658.0,92.0,1.8,26.1,391.0,248.02,171.05
2018,5,22,17,15,637.0,84.0,1.65,25.7,344.0,198.68,129.39
2018,5,22,17,30,616.0,76.0,1.5,25.3,297.0,151.57,90.9
2018,5,22,17,45,547.5,72.5,1.35,24.9,245.5,106.32,59.3
2018,5,22,18,0,479.0,69.0,1.2,24.5,194.0,68.92,39.49
2018,5,22,18,15,298.0,63.5,1.2,24.5,135.5,46.34,34.08
2018,5,22,18,30,117.0,58.0,1.2,24.5,77.0,46.64,33.84
2018,5,22,18,45,81.5,40.5,1.05,23.45,51.5,34.99,23.17
2018,5,22,19,0,46.0,23.0,0.9,22.4,26.0,20.41,5.27
2018,5,22,19,15,27.0,12.5,0.95,22.2,14.0,12.29,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.8,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,15,11.5,9.5,1.7,19.65,10.0,10.49,0.0
2018,5,23,5,30,23.0,19.0,1.9,19.9,20.0,23.58,1.04
2018,5,23,5,45,70.0,37.0,2.1,20.2,46.5,55.29,35.19
2018,5,23,6,0,117.0,55.0,2.3,20.5,73.0,93.22,66.79
2018,5,23,6,15,201.0,70.5,2.3,20.95,115.5,142.47,106.97
2018,5,23,6,30,285.0,86.0,2.3,21.4,158.0,205.24,158.69
2018,5,23,6,45,328.0,100.5,2.35,21.8,201.5,254.42,199.79
2018,5,23,7,0,371.0,115.0,2.4,22.2,245.0,307.75,243.41
2018,5,23,7,15,373.0,136.5,2.35,22.7,285.0,350.93,277.6
2018,5,23,7,30,375.0,158.0,2.3,23.2,325.0,393.63,310.22
2018,5,23,7,45,399.5,173.0,2.25,23.7,370.5,442.84,347.03
2018,5,23,8,0,424.0,188.0,2.2,24.2,416.0,493.45,383.8
2018,5,23,8,15,443.0,203.0,2.05,24.6,461.0,541.29,417.23
2018,5,23,8,30,462.0,218.0,1.9,25.0,506.0,589.54,449.93
2018,5,23,8,45,461.5,236.5,1.8,25.4,542.5,626.3,473.37
2018,5,23,9,0,461.0,255.0,1.7,25.8,579.0,661.59,495.23
2018,5,23,9,15,441.0,280.0,1.6,26.1,605.0,685.42,508.37
2018,5,23,9,30,421.0,305.0,1.5,26.4,631.0,706.41,519.33
2018,5,23,9,45,464.5,300.0,1.4,26.7,675.0,751.45,548.09
2018,5,23,10,0,508.0,295.0,1.3,27.0,719.0,796.91,576.16
2018,5,23,10,15,633.0,238.5,1.25,27.25,785.5,868.88,624.0
2018,5,23,10,30,758.0,182.0,1.2,27.5,852.0,936.61,664.12
2018,5,23,10,45,750.0,193.0,1.15,27.7,870.0,948.58,668.68
2018,5,23,11,0,742.0,204.0,1.1,27.9,888.0,961.73,674.7
2018,5,23,11,15,646.5,263.5,1.1,28.05,867.0,930.32,653.94
2018,5,23,11,30,551.0,323.0,1.1,28.2,846.0,893.71,627.64
2018,5,23,11,45,429.5,392.0,1.1,28.35,801.5,839.05,589.08
2018,5,23,12,0,308.0,461.0,1.1,28.5,757.0,778.52,546.59
2018,5,23,12,15,310.0,460.0,1.05,28.55,758.0,773.82,543.56
2018,5,23,12,30,312.0,459.0,1.0,28.6,759.0,767.82,539.12
2018,5,23,12,45,328.5,448.5,1.0,28.65,762.5,764.97,537.91
2018,5,23,13,0,345.0,438.0,1.0,28.7,766.0,760.47,535.62
2018,5,23,13,15,373.0,418.0,0.95,28.7,767.5,755.41,532.97
2018,5,23,13,30,401.0,398.0,0.9,28.7,769.0,748.01,528.79
2018,5,23,13,45,482.5,344.5,0.85,28.7,780.5,753.16,534.33
2018,5,23,14,0,564.0,291.0,0.8,28.7,792.0,750.66,534.65
2018,5,23,14,15,572.5,272.0,0.75,28.7,766.5,716.52,512.53
2018,5,23,14,30,581.0,253.0,0.7,28.7,741.0,680.78,489.39
2018,5,23,14,45,558.5,240.5,0.65,28.7,693.5,627.12,453.5
2018,5,23,15,0,536.0,228.0,0.6,28.7,646.0,574.18,417.61
2018,5,23,15,15,468.5,225.5,0.5,28.65,577.0,503.38,367.82
2018,5,23,15,30,401.0,223.0,0.4,28.6,508.0,437.87,321.07
2018,5,23,15,45,513.5,190.5,0.35,28.55,531.0,445.5,326.46
2018,5,23,16,0,626.0,158.0,0.3,28.5,554.0,441.06,321.29
2018,5,23,16,15,641.5,142.0,0.25,28.5,519.5,398.64,288.19
2018,5,23,16,30,657.0,126.0,0.2,28.5,485.0,354.01,252.64
2018,5,23,16,45,612.0,123.0,0.15,28.5,432.0,299.89,210.11
2018,5,23,17,0,567.0,120.0,0.1,28.5,379.0,250.32,170.76
2018,5,23,17,15,334.0,102.0,0.15,28.15,249.5,154.09,103.39
2018,5,23,17,30,101.0,84.0,0.2,27.8,120.0,91.31,63.36
2018,5,23,17,45,100.5,87.5,0.25,27.45,118.5,87.0,60.6
2018,5,23,18,0,100.0,91.0,0.3,27.1,117.0,81.45,57.79
2018,5,23,18,15,84.0,73.5,0.3,27.1,92.0,61.82,46.66
2018,5,23,18,30,68.0,56.0,0.3,27.1,67.0,47.85,34.48
2018,5,23,18,45,47.0,38.5,0.3,26.15,45.0,33.54,21.79
2018,5,23,19,0,26.0,21.0,0.3,25.2,23.0,18.86,5.15
2018,5,23,19,15,14.5,11.0,0.3,24.95,12.0,10.81,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.7,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.5,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
