Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.9,18.25,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.9,18.3,2.0,0.0,0.0
2018,6,3,5,15,100.5,14.0,1.15,18.75,21.0,24.42,0.0
2018,6,3,5,30,190.0,26.0,1.4,19.2,40.0,61.85,26.09
2018,6,3,5,45,229.5,37.0,1.65,19.7,66.5,94.34,61.34
2018,6,3,6,0,269.0,48.0,1.9,20.2,93.0,129.19,91.94
2018,6,3,6,15,381.5,57.5,1.9,20.7,145.5,192.02,143.59
2018,6,3,6,30,494.0,67.0,1.9,21.2,198.0,265.36,204.15
2018,6,3,6,45,559.5,72.0,1.9,21.7,250.5,325.27,254.1
2018,6,3,7,0,625.0,77.0,1.9,22.2,303.0,391.26,307.59
2018,6,3,7,15,660.5,82.0,2.0,22.95,353.5,447.14,351.76
2018,6,3,7,30,696.0,87.0,2.1,23.7,404.0,505.43,396.32
2018,6,3,7,45,722.5,91.5,2.2,24.45,454.5,558.44,435.56
2018,6,3,8,0,749.0,96.0,2.3,25.2,505.0,613.57,475.11
2018,6,3,8,15,769.0,99.5,2.3,25.6,553.0,663.6,509.48
2018,6,3,8,30,789.0,103.0,2.3,26.0,601.0,713.39,541.89
2018,6,3,8,45,804.5,106.0,2.3,26.4,646.0,758.56,570.45
2018,6,3,9,0,820.0,109.0,2.3,26.8,691.0,802.62,597.79
2018,6,3,9,15,831.0,111.5,2.3,27.05,731.0,836.53,618.25
2018,6,3,9,30,842.0,114.0,2.3,27.3,771.0,872.75,640.13
2018,6,3,9,45,850.0,117.0,2.3,27.55,806.0,904.69,658.95
2018,6,3,10,0,858.0,120.0,2.3,27.8,841.0,934.21,676.1
2018,6,3,10,15,863.5,122.0,2.3,27.95,869.5,957.72,689.57
2018,6,3,10,30,869.0,124.0,2.3,28.1,898.0,978.43,701.29
2018,6,3,10,45,790.5,168.0,2.3,28.3,885.5,962.78,689.81
2018,6,3,11,0,712.0,212.0,2.3,28.5,873.0,940.29,674.43
2018,6,3,11,15,622.5,254.0,2.25,28.65,839.0,896.65,644.92
2018,6,3,11,30,533.0,296.0,2.2,28.8,805.0,848.03,610.01
2018,6,3,11,45,617.0,257.5,2.2,28.95,851.5,891.4,640.47
2018,6,3,12,0,701.0,219.0,2.2,29.1,898.0,930.84,665.21
2018,6,3,12,15,720.0,218.0,2.15,29.2,916.0,940.52,670.17
2018,6,3,12,30,739.0,217.0,2.1,29.3,934.0,947.2,673.56
2018,6,3,12,45,786.5,189.0,2.1,29.45,947.5,948.53,674.07
2018,6,3,13,0,834.0,161.0,2.1,29.6,961.0,949.07,674.23
2018,6,3,13,15,817.5,167.5,2.05,29.6,942.0,920.24,655.76
2018,6,3,13,30,801.0,174.0,2.0,29.6,923.0,889.47,636.31
2018,6,3,13,45,780.0,180.0,1.95,29.65,895.5,852.64,612.79
2018,6,3,14,0,759.0,186.0,1.9,29.7,868.0,814.68,588.47
2018,6,3,14,15,715.0,201.0,1.8,29.65,827.5,766.35,556.77
2018,6,3,14,30,671.0,216.0,1.7,29.6,787.0,718.45,523.58
2018,6,3,14,45,696.5,196.5,1.65,29.55,768.0,689.54,504.73
2018,6,3,15,0,722.0,177.0,1.6,29.5,749.0,657.07,482.82
2018,6,3,15,15,666.0,188.0,1.55,29.45,695.0,597.93,440.77
2018,6,3,15,30,610.0,199.0,1.5,29.4,641.0,542.45,400.74
2018,6,3,15,45,417.5,240.0,1.45,29.35,534.0,444.82,329.18
2018,6,3,16,0,225.0,281.0,1.4,29.3,427.0,368.82,272.98
2018,6,3,16,15,248.5,255.5,1.4,29.1,405.0,339.73,251.88
2018,6,3,16,30,272.0,230.0,1.4,28.9,383.0,310.76,229.75
2018,6,3,16,45,362.5,190.5,1.45,28.7,374.5,289.45,211.37
2018,6,3,17,0,453.0,151.0,1.5,28.5,366.0,255.06,181.19
2018,6,3,17,15,459.0,134.0,1.35,28.05,330.0,214.78,147.6
2018,6,3,17,30,465.0,117.0,1.2,27.6,294.0,173.91,113.86
2018,6,3,17,45,378.5,106.5,1.1,27.15,236.5,127.57,81.33
2018,6,3,18,0,292.0,96.0,1.0,26.7,179.0,90.77,58.76
2018,6,3,18,15,250.0,79.5,1.0,26.7,140.5,63.32,48.19
2018,6,3,18,30,208.0,63.0,1.0,26.7,102.0,50.44,36.97
2018,6,3,18,45,158.5,48.0,0.95,25.85,72.5,39.06,26.9
2018,6,3,19,0,109.0,33.0,0.9,25.0,43.0,27.29,15.32
2018,6,3,19,15,60.0,18.5,0.9,24.75,23.5,15.59,0.0
2018,6,3,19,30,11.0,4.0,0.9,24.5,4.0,3.93,0.0
2018,6,3,19,45,5.5,2.0,0.9,24.3,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,4,4,45,5.0,1.0,1.15,16.65,1.0,0.0,0.0
2018,6,4,5,0,10.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,6,4,5,15,103.5,15.5,1.45,17.0,22.5,26.23,0.0
2018,6,4,5,30,197.0,29.0,1.7,17.4,43.0,66.36,29.35
2018,6,4,5,45,306.5,40.0,1.9,17.8,82.0,114.48,75.09
2018,6,4,6,0,416.0,51.0,2.1,18.2,121.0,172.82,123.62
2018,6,4,6,15,490.5,59.0,2.1,18.6,169.0,228.57,171.88
2018,6,4,6,30,565.0,67.0,2.1,19.0,217.0,291.92,226.13
2018,6,4,6,45,615.0,73.5,2.1,19.45,269.0,350.55,275.93
2018,6,4,7,0,665.0,80.0,2.1,19.9,321.0,413.62,327.75
2018,6,4,7,15,700.5,85.0,2.2,20.55,373.5,471.51,373.98
2018,6,4,7,30,736.0,90.0,2.3,21.2,426.0,531.74,420.47
2018,6,4,7,45,761.5,95.0,2.4,21.8,478.0,586.44,461.44
2018,6,4,8,0,787.0,100.0,2.5,22.4,530.0,643.19,502.66
2018,6,4,8,15,805.0,103.5,2.5,22.8,578.5,693.42,537.3
2018,6,4,8,30,823.0,107.0,2.5,23.2,627.0,743.16,569.79
2018,6,4,8,45,836.5,110.5,2.55,23.65,672.5,788.59,598.85
2018,6,4,9,0,850.0,114.0,2.6,24.1,718.0,832.66,626.56
2018,6,4,9,15,864.5,115.0,2.5,24.35,760.0,868.84,647.93
2018,6,4,9,30,879.0,116.0,2.4,24.6,802.0,907.55,670.68
2018,6,4,9,45,890.0,116.5,2.3,24.85,838.0,940.56,689.24
2018,6,4,10,0,901.0,117.0,2.2,25.1,874.0,971.21,706.01
2018,6,4,10,15,907.0,118.0,2.2,25.3,903.0,995.04,719.43
2018,6,4,10,30,913.0,119.0,2.2,25.5,932.0,1015.95,731.04
2018,6,4,10,45,917.0,120.0,2.2,25.7,954.5,1031.85,739.53
2018,6,4,11,0,921.0,121.0,2.2,25.9,977.0,1044.56,746.12
2018,6,4,11,15,924.0,121.0,2.25,26.1,992.0,1051.99,750.1
2018,6,4,11,30,927.0,121.0,2.3,26.3,1007.0,1056.11,752.17
2018,6,4,11,45,928.5,120.5,2.35,26.45,1014.5,1054.89,751.19
2018,6,4,12,0,930.0,120.0,2.4,26.6,1022.0,1050.34,748.28
2018,6,4,12,15,931.0,119.0,2.4,26.7,1022.5,1041.51,742.41
2018,6,4,12,30,932.0,118.0,2.4,26.8,1023.0,1029.44,734.64
2018,6,4,12,45,933.0,115.5,2.45,26.9,1016.0,1012.69,724.55
2018,6,4,13,0,934.0,113.0,2.5,27.0,1009.0,992.8,712.53
2018,6,4,13,15,931.5,111.5,2.55,27.05,994.0,967.58,697.25
2018,6,4,13,30,929.0,110.0,2.6,27.1,979.0,939.5,680.11
2018,6,4,13,45,926.0,108.0,2.6,27.15,957.5,907.76,660.09
2018,6,4,14,0,923.0,106.0,2.6,27.2,936.0,873.44,638.31
2018,6,4,14,15,916.5,104.5,2.6,27.15,907.0,834.36,613.48
2018,6,4,14,30,910.0,103.0,2.6,27.1,878.0,793.26,587.08
2018,6,4,14,45,902.5,101.0,2.6,27.05,843.5,749.12,558.34
2018,6,4,15,0,895.0,99.0,2.6,27.0,809.0,703.44,528.18
2018,6,4,15,15,885.0,97.0,2.5,26.95,769.0,654.82,493.0
2018,6,4,15,30,875.0,95.0,2.4,26.9,729.0,605.31,456.23
2018,6,4,15,45,861.5,92.5,2.35,26.85,684.5,552.76,416.53
2018,6,4,16,0,848.0,90.0,2.3,26.8,640.0,500.12,375.64
2018,6,4,16,15,830.0,87.0,2.2,26.65,591.5,445.19,331.91
2018,6,4,16,30,812.0,84.0,2.1,26.5,543.0,387.96,285.32
2018,6,4,16,45,788.5,81.0,2.0,26.35,492.5,332.94,239.32
2018,6,4,17,0,765.0,78.0,1.9,26.2,442.0,279.88,194.08
2018,6,4,17,15,733.0,74.5,1.75,25.7,390.0,226.65,149.13
2018,6,4,17,30,701.0,71.0,1.6,25.2,338.0,176.75,107.89
2018,6,4,17,45,656.5,66.5,1.4,24.7,287.0,125.07,68.67
2018,6,4,18,0,612.0,62.0,1.2,24.2,236.0,81.11,41.24
2018,6,4,18,15,547.5,55.0,1.2,24.2,187.5,40.07,28.88
2018,6,4,18,30,483.0,48.0,1.2,24.2,139.0,34.36,23.76
2018,6,4,18,45,383.0,39.5,1.15,22.5,98.0,29.62,19.42
2018,6,4,19,0,283.0,31.0,1.1,20.8,57.0,24.63,13.75
2018,6,4,19,15,160.0,18.5,1.15,20.45,31.5,15.04,0.0
2018,6,4,19,30,37.0,6.0,1.2,20.1,6.0,5.9,0.0
2018,6,4,19,45,18.5,3.0,1.25,19.75,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.5,1.15,15.25,0.5,0.0,0.0
2018,6,5,5,0,0.0,1.0,1.1,15.3,1.0,0.0,0.0
2018,6,5,5,15,0.5,10.0,1.15,15.7,10.0,9.88,0.0
2018,6,5,5,30,1.0,19.0,1.2,16.1,19.0,18.5,6.08
2018,6,5,5,45,45.5,38.0,1.25,16.5,45.5,50.61,33.8
2018,6,5,6,0,90.0,57.0,1.3,16.9,72.0,84.97,62.23
2018,6,5,6,15,138.0,76.5,1.25,17.15,108.5,128.97,99.01
2018,6,5,6,30,186.0,96.0,1.2,17.4,145.0,175.09,137.64
2018,6,5,6,45,198.5,108.5,1.1,17.65,171.0,203.25,161.63
2018,6,5,7,0,211.0,121.0,1.0,17.9,197.0,232.56,185.9
2018,6,5,7,15,139.0,149.5,0.95,18.25,203.0,230.58,183.86
2018,6,5,7,30,67.0,178.0,0.9,18.6,209.0,220.58,174.54
2018,6,5,7,45,133.5,205.0,0.8,18.95,275.0,298.77,235.83
2018,6,5,8,0,200.0,232.0,0.7,19.3,341.0,377.52,295.13
2018,6,5,8,15,292.0,237.5,0.75,19.9,413.5,463.2,358.7
2018,6,5,8,30,384.0,243.0,0.8,20.5,486.0,549.58,420.9
2018,6,5,8,45,398.5,259.0,0.85,21.1,527.0,599.24,453.77
2018,6,5,9,0,413.0,275.0,0.9,21.7,568.0,641.91,481.6
2018,6,5,9,15,362.5,312.0,0.95,22.1,580.0,643.54,479.66
2018,6,5,9,30,312.0,349.0,1.0,22.5,592.0,647.9,479.77
2018,6,5,9,45,348.5,352.5,1.05,22.85,636.0,692.23,509.8
2018,6,5,10,0,385.0,356.0,1.1,23.2,680.0,737.15,539.38
2018,6,5,10,15,478.5,325.0,1.1,23.45,742.0,808.03,587.08
2018,6,5,10,30,572.0,294.0,1.1,23.7,804.0,873.55,630.09
2018,6,5,10,45,735.0,212.0,1.1,24.0,884.5,957.47,683.78
2018,6,5,11,0,898.0,130.0,1.1,24.3,965.0,1030.88,726.63
2018,6,5,11,15,789.5,196.0,1.05,24.5,939.0,999.91,704.62
2018,6,5,11,30,681.0,262.0,1.0,24.7,913.0,962.96,680.41
2018,6,5,11,45,530.0,348.0,1.0,24.95,857.5,895.22,633.16
2018,6,5,12,0,379.0,434.0,1.0,25.2,802.0,821.64,581.56
2018,6,5,12,15,333.5,451.0,1.0,25.3,775.0,787.93,559.11
2018,6,5,12,30,288.0,468.0,1.0,25.4,748.0,753.55,535.61
2018,6,5,12,45,344.5,445.5,1.0,25.55,778.0,777.85,553.25
2018,6,5,13,0,401.0,423.0,1.0,25.7,808.0,799.26,568.21
2018,6,5,13,15,507.5,362.5,1.1,25.65,842.5,828.45,591.66
2018,6,5,13,30,614.0,302.0,1.2,25.6,877.0,848.44,609.02
2018,6,5,13,45,685.0,253.0,1.3,25.6,880.5,842.85,608.89
2018,6,5,14,0,756.0,204.0,1.4,25.6,884.0,830.97,603.81
2018,6,5,14,15,729.5,210.0,1.45,25.45,849.5,787.44,576.58
2018,6,5,14,30,703.0,216.0,1.5,25.3,815.0,743.74,548.04
2018,6,5,14,45,645.0,233.0,1.55,25.15,765.5,687.84,509.92
2018,6,5,15,0,587.0,250.0,1.6,25.0,716.0,634.98,473.17
2018,6,5,15,15,645.5,208.5,1.6,24.95,697.0,605.24,453.64
2018,6,5,15,30,704.0,167.0,1.6,24.9,678.0,569.18,428.53
2018,6,5,15,45,765.5,133.5,1.55,24.85,657.5,537.77,405.08
2018,6,5,16,0,827.0,100.0,1.5,24.8,637.0,497.37,373.81
2018,6,5,16,15,810.5,96.0,1.5,24.75,589.0,442.95,330.85
2018,6,5,16,30,794.0,92.0,1.5,24.7,541.0,389.29,287.22
2018,6,5,16,45,772.5,87.0,1.5,24.65,490.5,334.05,241.31
2018,6,5,17,0,751.0,82.0,1.5,24.6,440.0,280.59,195.88
2018,6,5,17,15,720.5,77.5,1.4,24.15,388.5,227.54,151.02
2018,6,5,17,30,690.0,73.0,1.3,23.7,337.0,174.85,107.4
2018,6,5,17,45,648.5,67.5,1.25,23.25,286.5,125.95,70.04
2018,6,5,18,0,607.0,62.0,1.2,22.8,236.0,81.73,41.87
2018,6,5,18,15,543.5,55.5,1.2,22.8,188.0,41.32,30.15
2018,6,5,18,30,480.0,49.0,1.2,22.8,140.0,35.14,24.6
2018,6,5,18,45,384.0,40.0,1.15,21.25,99.0,29.99,19.87
2018,6,5,19,0,288.0,31.0,1.1,19.7,58.0,24.5,13.87
2018,6,5,19,15,169.0,19.5,1.15,19.4,33.0,15.97,0.0
2018,6,5,19,30,50.0,8.0,1.2,19.1,8.0,7.86,0.0
2018,6,5,19,45,25.0,4.0,1.3,18.75,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,7.0,1.0,1.0,14.95,1.0,0.0,0.0
2018,6,6,5,0,14.0,2.0,1.0,15.0,2.0,0.0,0.0
2018,6,6,5,15,116.0,14.5,1.15,15.65,22.5,26.6,0.0
2018,6,6,5,30,218.0,27.0,1.3,16.3,43.0,67.58,30.4
2018,6,6,5,45,318.0,37.0,1.5,16.95,80.5,113.95,74.58
2018,6,6,6,0,418.0,47.0,1.7,17.6,118.0,169.2,120.9
2018,6,6,6,15,378.0,65.0,1.6,18.1,145.5,197.19,149.05
2018,6,6,6,30,338.0,83.0,1.5,18.6,173.0,222.05,173.05
2018,6,6,6,45,438.0,88.0,1.45,19.1,230.5,287.99,227.36
2018,6,6,7,0,538.0,93.0,1.4,19.6,288.0,366.59,290.45
2018,6,6,7,15,619.0,91.0,1.55,20.45,348.5,434.72,344.19
2018,6,6,7,30,700.0,89.0,1.7,21.3,409.0,509.54,401.62
2018,6,6,7,45,721.0,95.0,1.85,22.1,458.0,562.14,440.57
2018,6,6,8,0,742.0,101.0,2.0,22.9,507.0,613.81,477.84
2018,6,6,8,15,758.0,105.5,2.0,23.4,553.5,661.76,510.88
2018,6,6,8,30,774.0,110.0,2.0,23.9,600.0,709.17,541.51
2018,6,6,8,45,785.0,115.0,2.05,24.4,643.0,752.39,568.95
2018,6,6,9,0,796.0,120.0,2.1,24.9,686.0,794.21,595.06
2018,6,6,9,15,804.5,124.5,2.05,25.2,725.0,831.74,617.56
2018,6,6,9,30,813.0,129.0,2.0,25.5,764.0,867.3,638.43
2018,6,6,9,45,818.0,134.0,1.95,25.8,797.5,898.06,655.87
2018,6,6,10,0,823.0,139.0,1.9,26.1,831.0,926.31,671.51
2018,6,6,10,15,826.5,143.0,1.85,26.35,859.0,949.45,683.87
2018,6,6,10,30,830.0,147.0,1.8,26.6,887.0,969.79,694.42
2018,6,6,10,45,830.5,151.5,1.75,26.8,908.0,984.8,701.73
2018,6,6,11,0,831.0,156.0,1.7,27.0,929.0,996.76,707.2
2018,6,6,11,15,813.0,169.5,1.7,27.15,936.0,996.4,705.91
2018,6,6,11,30,795.0,183.0,1.7,27.3,943.0,992.65,702.76
2018,6,6,11,45,550.0,232.0,1.75,27.45,760.0,798.52,578.03
2018,6,6,12,0,305.0,281.0,1.8,27.6,577.0,598.27,439.09
2018,6,6,12,15,313.0,317.0,1.85,27.7,621.0,637.74,466.93
2018,6,6,12,30,321.0,353.0,1.9,27.8,665.0,670.76,488.51
2018,6,6,12,45,450.0,318.5,1.95,27.85,752.5,757.0,549.75
2018,6,6,13,0,579.0,284.0,2.0,27.9,840.0,833.05,602.6
2018,6,6,13,15,630.5,261.5,2.0,27.95,859.0,843.15,609.85
2018,6,6,13,30,682.0,239.0,2.0,28.0,878.0,848.93,614.73
2018,6,6,13,45,464.0,301.0,2.0,28.0,731.5,698.46,510.02
2018,6,6,14,0,246.0,363.0,2.0,28.0,585.0,557.63,409.15
2018,6,6,14,15,415.0,295.5,1.95,28.0,655.5,618.14,456.56
2018,6,6,14,30,584.0,228.0,1.9,28.0,726.0,664.93,491.94
2018,6,6,14,45,463.5,260.5,1.8,27.95,646.0,583.27,432.21
2018,6,6,15,0,343.0,293.0,1.7,27.9,566.0,510.31,378.73
2018,6,6,15,15,379.0,274.0,1.65,27.85,561.5,497.08,370.17
2018,6,6,15,30,415.0,255.0,1.6,27.8,557.0,480.81,358.59
2018,6,6,15,45,532.5,206.5,1.55,27.75,569.0,477.89,356.77
2018,6,6,16,0,650.0,158.0,1.5,27.7,581.0,462.57,344.52
2018,6,6,16,15,657.5,145.5,1.45,27.55,545.5,419.48,310.66
2018,6,6,16,30,665.0,133.0,1.4,27.4,510.0,374.96,274.76
2018,6,6,16,45,637.5,127.0,1.3,27.3,461.5,323.3,232.82
2018,6,6,17,0,610.0,121.0,1.2,27.2,413.0,274.2,192.32
2018,6,6,17,15,576.5,113.5,1.15,26.7,364.0,225.16,152.37
2018,6,6,17,30,543.0,106.0,1.1,26.2,315.0,179.73,115.96
2018,6,6,17,45,499.0,97.0,1.05,25.7,267.0,135.48,82.97
2018,6,6,18,0,455.0,88.0,1.0,25.2,219.0,95.79,57.45
2018,6,6,18,15,391.5,76.5,1.0,25.2,173.5,58.84,44.72
2018,6,6,18,30,328.0,65.0,1.0,25.2,128.0,48.41,35.57
2018,6,6,18,45,245.5,50.5,1.0,23.65,90.0,38.51,26.81
2018,6,6,19,0,163.0,36.0,1.0,22.1,52.0,28.08,16.64
2018,6,6,19,15,92.0,21.5,1.1,21.8,29.5,17.99,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.5,7.0,6.88,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.15,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.7,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,6,7,5,15,54.0,16.0,2.35,16.0,20.0,21.48,0.0
2018,6,7,5,30,104.0,30.0,2.4,16.3,38.0,50.91,23.74
2018,6,7,5,45,169.0,46.0,2.5,16.6,70.0,88.62,59.9
2018,6,7,6,0,234.0,62.0,2.6,16.9,102.0,135.06,99.07
2018,6,7,6,15,301.0,73.0,2.55,17.45,142.0,181.13,138.38
2018,6,7,6,30,368.0,84.0,2.5,18.0,182.0,234.27,183.6
2018,6,7,6,45,429.0,99.0,2.5,18.55,237.0,295.99,235.22
2018,6,7,7,0,490.0,114.0,2.5,19.1,292.0,363.58,290.34
2018,6,7,7,15,528.5,123.5,2.4,19.65,342.0,418.88,334.34
2018,6,7,7,30,567.0,133.0,2.3,20.2,392.0,477.14,379.2
2018,6,7,7,45,595.5,140.5,2.2,20.7,441.0,532.55,420.4
2018,6,7,8,0,624.0,148.0,2.1,21.2,490.0,586.75,459.39
2018,6,7,8,15,643.0,155.5,2.05,21.7,536.0,635.22,493.11
2018,6,7,8,30,662.0,163.0,2.0,22.2,582.0,683.63,525.82
2018,6,7,8,45,687.0,165.5,1.9,22.75,628.0,731.17,556.76
2018,6,7,9,0,712.0,168.0,1.8,23.3,674.0,778.53,585.79
2018,6,7,9,15,737.0,166.0,1.75,23.7,716.5,820.61,611.11
2018,6,7,9,30,762.0,164.0,1.7,24.1,759.0,858.8,633.4
2018,6,7,9,45,787.0,158.0,1.6,24.5,797.0,894.94,653.4
2018,6,7,10,0,812.0,152.0,1.5,24.9,835.0,929.6,672.0
2018,6,7,10,15,820.0,153.5,1.45,25.2,864.0,954.17,684.77
2018,6,7,10,30,828.0,155.0,1.4,25.5,893.0,976.13,695.9
2018,6,7,10,45,834.5,156.0,1.3,25.85,916.0,993.36,703.09
2018,6,7,11,0,841.0,157.0,1.2,26.2,939.0,1007.69,708.42
2018,6,7,11,15,845.5,157.5,1.1,26.4,955.0,1016.52,710.75
2018,6,7,11,30,850.0,158.0,1.0,26.6,971.0,1016.14,707.54
2018,6,7,11,45,853.0,157.5,0.95,26.85,979.5,1016.4,705.74
2018,6,7,12,0,856.0,157.0,0.9,27.1,988.0,1013.61,702.18
2018,6,7,12,15,858.5,155.5,0.8,27.25,989.5,1006.31,695.3
2018,6,7,12,30,861.0,154.0,0.7,27.4,991.0,996.03,686.76
2018,6,7,12,45,863.0,151.0,0.65,27.55,985.0,980.85,676.49
2018,6,7,13,0,865.0,148.0,0.6,27.7,979.0,962.76,664.62
2018,6,7,13,15,861.0,147.5,0.55,27.8,964.5,938.65,649.39
2018,6,7,13,30,857.0,147.0,0.5,27.9,950.0,911.98,632.72
2018,6,7,13,45,850.5,146.5,0.5,27.95,928.5,880.7,614.37
2018,6,7,14,0,844.0,146.0,0.5,28.0,907.0,847.26,594.62
2018,6,7,14,15,836.0,144.5,0.5,28.0,878.5,810.66,572.87
2018,6,7,14,30,828.0,143.0,0.5,28.0,850.0,770.85,548.88
2018,6,7,14,45,780.0,160.0,0.5,28.0,805.0,718.2,515.78
2018,6,7,15,0,732.0,177.0,0.5,28.0,760.0,666.26,481.0
2018,6,7,15,15,701.5,178.5,0.5,27.95,714.5,614.01,445.82
2018,6,7,15,30,671.0,180.0,0.5,27.9,669.0,563.1,410.65
2018,6,7,15,45,630.5,180.0,0.55,27.85,617.0,507.05,371.45
2018,6,7,16,0,590.0,180.0,0.6,27.8,565.0,453.98,333.25
2018,6,7,16,15,555.0,175.5,0.6,27.7,516.0,402.56,295.01
2018,6,7,16,30,520.0,171.0,0.6,27.6,467.0,353.87,257.89
2018,6,7,16,45,543.0,149.5,0.65,27.5,433.0,312.9,225.01
2018,6,7,17,0,566.0,128.0,0.7,27.4,399.0,268.92,188.5
2018,6,7,17,15,477.0,127.0,0.75,27.1,337.5,215.42,147.62
2018,6,7,17,30,388.0,126.0,0.8,26.8,276.0,170.92,114.84
2018,6,7,17,45,386.5,108.5,0.8,26.5,239.0,132.48,84.85
2018,6,7,18,0,385.0,91.0,0.8,26.2,202.0,94.48,58.24
2018,6,7,18,15,336.0,76.0,0.8,26.2,159.0,58.56,44.29
2018,6,7,18,30,287.0,61.0,0.8,26.2,116.0,45.12,32.65
2018,6,7,18,45,227.0,48.0,0.8,24.65,83.5,36.39,24.94
2018,6,7,19,0,167.0,35.0,0.8,23.1,51.0,27.18,15.98
2018,6,7,19,15,95.5,21.0,0.8,22.75,29.0,16.62,0.0
2018,6,7,19,30,24.0,7.0,0.8,22.4,7.0,6.88,0.0
2018,6,7,19,45,12.0,3.5,0.85,22.05,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.5,18.75,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,22.5,14.0,0.6,19.35,15.5,16.15,0.0
2018,6,8,5,30,41.0,26.0,0.7,19.9,29.0,34.51,15.15
2018,6,8,5,45,93.0,43.0,0.8,20.4,57.0,68.88,46.08
2018,6,8,6,0,145.0,60.0,0.9,20.9,85.0,105.79,76.39
2018,6,8,6,15,225.0,73.5,0.85,21.5,126.5,153.34,114.99
2018,6,8,6,30,305.0,87.0,0.8,22.1,168.0,213.83,164.08
2018,6,8,6,45,343.5,102.0,0.7,22.65,212.0,262.62,203.61
2018,6,8,7,0,382.0,117.0,0.6,23.2,256.0,315.02,244.71
2018,6,8,7,15,388.5,136.0,0.65,23.8,296.0,358.2,277.81
2018,6,8,7,30,395.0,155.0,0.7,24.4,336.0,401.35,309.81
2018,6,8,7,45,432.5,167.5,0.7,25.0,386.5,456.78,349.86
2018,6,8,8,0,470.0,180.0,0.7,25.6,437.0,514.73,390.36
2018,6,8,8,15,586.0,160.5,0.75,25.95,511.0,599.71,450.97
2018,6,8,8,30,702.0,141.0,0.8,26.3,585.0,690.0,513.25
2018,6,8,8,45,721.5,143.5,0.85,26.7,629.0,734.59,540.66
2018,6,8,9,0,741.0,146.0,0.9,27.1,673.0,778.57,567.55
2018,6,8,9,15,756.0,149.0,0.95,27.35,713.5,815.75,590.02
2018,6,8,9,30,771.0,152.0,1.0,27.6,754.0,854.06,613.08
2018,6,8,9,45,646.5,221.0,1.0,27.85,741.5,836.08,599.26
2018,6,8,10,0,522.0,290.0,1.0,28.1,729.0,803.38,573.41
2018,6,8,10,15,466.5,331.0,1.0,28.35,733.5,802.4,569.88
2018,6,8,10,30,411.0,372.0,1.0,28.6,738.0,797.13,563.28
2018,6,8,10,45,424.0,381.0,1.0,28.8,767.0,823.12,578.95
2018,6,8,11,0,437.0,390.0,1.0,29.0,796.0,847.62,593.21
2018,6,8,11,15,436.5,398.0,1.0,29.2,809.5,855.95,597.09
2018,6,8,11,30,436.0,406.0,1.0,29.4,823.0,862.37,600.02
2018,6,8,11,45,429.5,413.0,0.95,29.55,827.0,859.89,596.79
2018,6,8,12,0,423.0,420.0,0.9,29.7,831.0,855.55,592.58
2018,6,8,12,15,424.5,418.0,0.9,29.8,830.5,848.51,588.03
2018,6,8,12,30,426.0,416.0,0.9,29.9,830.0,839.76,582.51
2018,6,8,12,45,420.0,415.5,0.85,30.0,821.5,823.62,571.53
2018,6,8,13,0,414.0,415.0,0.8,30.1,813.0,806.18,559.85
2018,6,8,13,15,438.5,402.5,0.75,30.15,818.5,804.1,558.77
2018,6,8,13,30,463.0,390.0,0.7,30.2,824.0,799.58,555.95
2018,6,8,13,45,468.0,376.0,0.7,30.2,806.5,774.12,540.58
2018,6,8,14,0,473.0,362.0,0.7,30.2,789.0,747.13,524.31
2018,6,8,14,15,459.0,350.5,0.7,30.2,754.0,705.77,498.28
2018,6,8,14,30,445.0,339.0,0.7,30.2,719.0,664.31,471.92
2018,6,8,14,45,462.5,316.0,0.65,30.15,697.0,635.03,453.34
2018,6,8,15,0,480.0,293.0,0.6,30.1,675.0,603.47,432.76
2018,6,8,15,15,479.5,275.5,0.65,30.0,641.0,563.19,406.63
2018,6,8,15,30,479.0,258.0,0.7,29.9,607.0,522.17,379.3
2018,6,8,15,45,512.5,228.0,0.75,29.8,581.0,487.65,355.92
2018,6,8,16,0,546.0,198.0,0.8,29.7,555.0,449.36,328.71
2018,6,8,16,15,577.0,174.0,0.8,29.65,525.5,411.46,300.07
2018,6,8,16,30,608.0,150.0,0.8,29.6,496.0,369.74,267.33
2018,6,8,16,45,560.0,145.5,0.8,29.55,441.5,315.56,225.28
2018,6,8,17,0,512.0,141.0,0.8,29.5,387.0,266.06,186.41
2018,6,8,17,15,468.0,131.0,0.8,29.15,336.0,217.42,148.35
2018,6,8,17,30,424.0,121.0,0.8,28.8,285.0,173.48,114.48
2018,6,8,17,45,343.5,111.0,0.85,28.45,231.5,130.0,83.96
2018,6,8,18,0,263.0,101.0,0.9,28.1,178.0,99.56,65.72
2018,6,8,18,15,222.0,84.5,0.9,28.1,140.5,69.01,48.39
2018,6,8,18,30,181.0,68.0,0.9,28.1,103.0,54.13,39.89
2018,6,8,18,45,148.5,51.5,0.8,26.65,74.5,41.73,29.15
2018,6,8,19,0,116.0,35.0,0.7,25.2,46.0,28.89,17.26
2018,6,8,19,15,68.0,21.0,0.75,24.8,26.5,17.63,0.0
2018,6,8,19,30,20.0,7.0,0.8,24.4,7.0,6.88,0.0
2018,6,8,19,45,10.0,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,40.5,15.0,0.8,19.45,18.0,19.05,0.0
2018,6,9,5,30,76.0,28.0,0.9,20.0,34.0,44.07,20.21
2018,6,9,5,45,119.0,43.5,1.05,20.6,60.5,74.93,49.91
2018,6,9,6,0,162.0,59.0,1.2,21.2,87.0,109.12,78.52
2018,6,9,6,15,256.5,71.5,1.25,21.8,132.5,165.03,123.72
2018,6,9,6,30,351.0,84.0,1.3,22.4,178.0,227.67,174.71
2018,6,9,6,45,387.5,97.0,1.35,23.0,221.0,275.85,214.47
2018,6,9,7,0,424.0,110.0,1.4,23.6,264.0,327.4,255.86
2018,6,9,7,15,450.0,124.5,1.4,24.15,310.5,378.16,295.34
2018,6,9,7,30,476.0,139.0,1.4,24.7,357.0,430.75,334.91
2018,6,9,7,45,495.5,152.5,1.4,25.25,402.5,479.82,370.6
2018,6,9,8,0,515.0,166.0,1.4,25.8,448.0,529.65,405.75
2018,6,9,8,15,524.0,180.5,1.35,26.25,490.0,573.61,435.42
2018,6,9,8,30,533.0,195.0,1.3,26.7,532.0,617.0,463.82
2018,6,9,8,45,528.0,213.0,1.25,27.15,567.5,652.33,485.58
2018,6,9,9,0,523.0,231.0,1.2,27.6,603.0,685.73,505.51
2018,6,9,9,15,513.0,253.0,1.15,27.9,635.5,717.08,523.69
2018,6,9,9,30,503.0,275.0,1.1,28.2,668.0,746.05,539.91
2018,6,9,9,45,485.5,298.5,1.1,28.5,692.0,767.37,551.28
2018,6,9,10,0,468.0,322.0,1.1,28.8,716.0,785.97,560.83
2018,6,9,10,15,444.0,345.5,1.05,28.95,729.5,795.71,564.28
2018,6,9,10,30,420.0,369.0,1.0,29.1,743.0,802.71,566.04
2018,6,9,10,45,385.0,395.0,0.95,29.3,745.0,792.86,556.92
2018,6,9,11,0,350.0,421.0,0.9,29.5,747.0,787.11,550.5
2018,6,9,11,15,341.0,433.0,0.9,29.65,755.0,790.75,551.72
2018,6,9,11,30,332.0,445.0,0.9,29.8,763.0,792.8,551.89
2018,6,9,11,45,355.5,438.5,0.85,29.9,781.5,807.02,560.36
2018,6,9,12,0,379.0,432.0,0.8,30.0,800.0,819.7,567.67
2018,6,9,12,15,399.0,428.0,0.75,30.05,816.0,829.67,573.26
2018,6,9,12,30,419.0,424.0,0.7,30.1,832.0,840.83,579.5
2018,6,9,12,45,479.5,384.0,0.7,30.2,847.5,850.18,587.04
2018,6,9,13,0,540.0,344.0,0.7,30.3,863.0,856.03,592.41
2018,6,9,13,15,507.0,352.0,0.65,30.3,834.0,818.57,567.72
2018,6,9,13,30,474.0,360.0,0.6,30.3,805.0,780.89,543.27
2018,6,9,13,45,435.5,357.0,0.55,30.3,758.5,728.1,509.27
2018,6,9,14,0,397.0,354.0,0.5,30.3,712.0,676.36,475.68
2018,6,9,14,15,316.0,359.5,0.45,30.2,639.0,599.76,424.63
2018,6,9,14,30,235.0,365.0,0.4,30.1,566.0,528.74,376.52
2018,6,9,14,45,171.0,325.0,0.35,30.0,468.0,434.02,312.25
2018,6,9,15,0,107.0,285.0,0.3,29.9,370.0,344.04,249.65
2018,6,9,15,15,96.5,268.0,0.25,29.75,342.0,315.17,229.9
2018,6,9,15,30,86.0,251.0,0.2,29.6,314.0,287.2,210.13
2018,6,9,15,45,44.0,176.0,0.2,29.5,208.0,191.4,140.54
2018,6,9,16,0,2.0,101.0,0.2,29.4,102.0,98.66,71.15
2018,6,9,16,15,2.5,88.0,0.2,29.35,89.5,86.27,62.12
2018,6,9,16,30,3.0,75.0,0.2,29.3,77.0,73.72,52.6
2018,6,9,16,45,2.5,64.0,0.2,29.25,65.5,62.72,44.2
2018,6,9,17,0,2.0,53.0,0.2,29.2,54.0,51.78,35.75
2018,6,9,17,15,101.5,64.5,0.25,28.85,104.0,80.59,55.44
2018,6,9,17,30,201.0,76.0,0.3,28.5,154.0,97.31,64.23
2018,6,9,17,45,165.0,76.0,0.35,28.15,134.0,84.73,55.69
2018,6,9,18,0,129.0,76.0,0.4,27.8,114.0,71.55,47.88
2018,6,9,18,15,64.5,47.5,0.4,27.8,66.5,43.09,28.78
2018,6,9,18,30,0.0,19.0,0.4,27.8,19.0,18.32,9.89
2018,6,9,18,45,0.0,13.5,0.4,26.95,13.5,13.01,5.26
2018,6,9,19,0,0.0,8.0,0.4,26.1,8.0,7.71,0.49
2018,6,9,19,15,1.0,5.0,0.4,25.8,5.0,4.82,0.0
2018,6,9,19,30,2.0,2.0,0.4,25.5,2.0,1.97,0.0
2018,6,9,19,45,1.0,1.0,0.45,25.2,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.45,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,59.5,15.5,0.8,20.05,20.0,21.54,0.0
2018,6,10,5,30,114.0,29.0,0.9,20.5,38.0,51.24,23.59
2018,6,10,5,45,191.5,45.0,1.05,20.95,72.5,94.79,62.89
2018,6,10,6,0,269.0,61.0,1.2,21.4,107.0,143.04,102.44
2018,6,10,6,15,335.0,73.5,1.2,21.9,150.0,192.23,143.57
2018,6,10,6,30,401.0,86.0,1.2,22.4,193.0,248.37,190.12
2018,6,10,6,45,452.0,95.5,1.2,22.95,240.5,301.54,233.74
2018,6,10,7,0,503.0,105.0,1.2,23.5,288.0,359.52,279.93
2018,6,10,7,15,541.0,112.5,1.25,24.05,336.5,415.64,323.47
2018,6,10,7,30,579.0,120.0,1.3,24.6,385.0,472.38,366.19
2018,6,10,7,45,608.5,126.5,1.35,25.15,433.5,525.26,404.79
2018,6,10,8,0,638.0,133.0,1.4,25.7,482.0,579.54,443.28
2018,6,10,8,15,660.0,138.0,1.45,26.1,528.5,627.99,476.84
2018,6,10,8,30,682.0,143.0,1.5,26.5,575.0,676.62,509.74
2018,6,10,8,45,699.5,147.0,1.5,26.9,618.0,720.51,537.65
2018,6,10,9,0,717.0,151.0,1.5,27.3,661.0,763.71,564.17
2018,6,10,9,15,728.0,156.0,1.6,27.55,699.5,801.46,587.98
2018,6,10,9,30,739.0,161.0,1.7,27.8,738.0,837.62,610.61
2018,6,10,9,45,746.5,166.0,1.75,28.05,771.5,865.73,627.35
2018,6,10,10,0,754.0,171.0,1.8,28.3,805.0,894.64,644.61
2018,6,10,10,15,760.5,174.0,1.85,28.4,833.0,918.22,658.78
2018,6,10,10,30,767.0,177.0,1.9,28.5,861.0,939.33,671.45
2018,6,10,10,45,771.0,180.0,1.95,28.6,882.5,955.38,680.97
2018,6,10,11,0,775.0,183.0,2.0,28.7,904.0,968.68,688.87
2018,6,10,11,15,778.0,184.5,2.0,28.65,919.0,976.63,693.36
2018,6,10,11,30,781.0,186.0,2.0,28.6,934.0,981.7,696.2
2018,6,10,11,45,723.5,223.0,2.0,28.6,920.5,963.19,684.22
2018,6,10,12,0,666.0,260.0,2.0,28.6,907.0,937.91,668.24
2018,6,10,12,15,583.5,309.5,2.0,28.55,877.0,897.47,640.23
2018,6,10,12,30,501.0,359.0,2.0,28.5,847.0,857.05,611.89
2018,6,10,12,45,526.0,338.5,2.0,28.45,847.5,850.31,609.05
2018,6,10,13,0,551.0,318.0,2.0,28.4,848.0,841.08,604.29
2018,6,10,13,15,669.5,247.0,1.95,28.35,882.0,865.93,624.03
2018,6,10,13,30,788.0,176.0,1.9,28.3,916.0,882.29,634.41
2018,6,10,13,45,786.0,172.5,1.85,28.25,896.5,853.39,615.69
2018,6,10,14,0,784.0,169.0,1.8,28.2,877.0,822.29,595.93
2018,6,10,14,15,717.5,197.0,1.8,28.2,829.5,767.68,560.84
2018,6,10,14,30,651.0,225.0,1.8,28.2,782.0,714.93,524.39
2018,6,10,14,45,450.5,289.0,1.75,28.15,667.5,601.89,443.28
2018,6,10,15,0,250.0,353.0,1.7,28.1,553.0,503.41,370.99
2018,6,10,15,15,227.0,345.5,1.65,28.1,520.0,469.69,347.32
2018,6,10,15,30,204.0,338.0,1.6,28.1,487.0,436.17,323.2
2018,6,10,15,45,364.5,269.5,1.6,28.15,516.0,447.47,333.23
2018,6,10,16,0,525.0,201.0,1.6,28.2,545.0,442.79,329.75
2018,6,10,16,15,591.0,165.5,1.5,28.05,525.5,411.1,304.59
2018,6,10,16,30,657.0,130.0,1.4,27.9,506.0,372.12,272.63
2018,6,10,16,45,587.0,132.0,1.35,27.8,445.0,313.72,226.58
2018,6,10,17,0,517.0,134.0,1.3,27.7,384.0,262.68,186.13
2018,6,10,17,15,439.0,125.0,1.2,27.4,320.5,206.79,142.83
2018,6,10,17,30,361.0,116.0,1.1,27.1,257.0,159.29,107.02
2018,6,10,17,45,378.5,102.0,1.05,26.8,230.5,127.74,81.37
2018,6,10,18,0,396.0,88.0,1.0,26.5,204.0,94.47,57.4
2018,6,10,18,15,343.5,76.0,1.0,26.5,162.5,60.21,40.12
2018,6,10,18,30,291.0,64.0,1.0,26.5,121.0,47.34,34.51
2018,6,10,18,45,231.5,50.5,0.9,25.65,87.5,38.28,26.47
2018,6,10,19,0,172.0,37.0,0.8,24.8,54.0,28.72,17.35
2018,6,10,19,15,99.0,22.0,0.8,24.7,30.5,17.37,0.0
2018,6,10,19,30,26.0,7.0,0.8,24.6,7.0,6.88,0.0
2018,6,10,19,45,13.0,3.5,0.85,24.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,20.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.2,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.2,2.0,0.0,0.0
2018,6,11,5,15,26.5,13.5,0.7,20.4,15.0,16.07,0.0
2018,6,11,5,30,45.0,25.0,0.8,20.6,28.0,33.93,14.79
2018,6,11,5,45,63.5,42.0,0.85,20.8,50.5,58.85,39.13
2018,6,11,6,0,82.0,59.0,0.9,21.0,73.0,84.85,61.31
2018,6,11,6,15,164.5,75.0,0.95,21.2,115.0,135.39,102.0
2018,6,11,6,30,247.0,91.0,1.0,21.4,157.0,191.85,148.03
2018,6,11,6,45,384.5,94.5,1.05,21.55,222.5,271.53,212.04
2018,6,11,7,0,522.0,98.0,1.1,21.7,288.0,363.27,284.71
2018,6,11,7,15,516.0,114.5,1.15,22.15,326.0,401.73,314.9
2018,6,11,7,30,510.0,131.0,1.2,22.6,364.0,441.28,344.97
2018,6,11,7,45,444.0,165.5,1.3,23.05,385.5,461.23,358.72
2018,6,11,8,0,378.0,200.0,1.4,23.5,407.0,467.42,361.7
2018,6,11,8,15,389.0,220.0,1.45,23.9,450.0,519.15,398.45
2018,6,11,8,30,400.0,240.0,1.5,24.3,493.0,564.29,429.43
2018,6,11,8,45,469.0,233.0,1.55,24.7,550.5,626.55,473.51
2018,6,11,9,0,538.0,226.0,1.6,25.1,608.0,692.38,518.98
2018,6,11,9,15,622.5,200.5,1.6,25.3,667.5,758.14,564.09
2018,6,11,9,30,707.0,175.0,1.6,25.5,727.0,824.07,606.62
2018,6,11,9,45,702.0,188.0,1.6,25.7,757.0,851.51,622.4
2018,6,11,10,0,697.0,201.0,1.6,25.9,787.0,876.23,636.72
2018,6,11,10,15,620.0,252.5,1.55,26.0,787.5,869.25,629.25
2018,6,11,10,30,543.0,304.0,1.5,26.1,788.0,855.11,616.03
2018,6,11,10,45,455.0,354.0,1.5,26.25,766.5,825.86,593.35
2018,6,11,11,0,367.0,404.0,1.5,26.4,745.0,786.3,564.15
2018,6,11,11,15,399.5,391.0,1.5,26.45,768.5,811.76,581.59
2018,6,11,11,30,432.0,378.0,1.5,26.5,792.0,830.16,593.88
2018,6,11,11,45,337.0,424.5,1.5,26.55,749.0,774.23,553.92
2018,6,11,12,0,242.0,471.0,1.5,26.6,706.0,722.63,516.92
2018,6,11,12,15,185.5,463.5,1.45,26.6,644.0,649.76,467.15
2018,6,11,12,30,129.0,456.0,1.4,26.6,582.0,582.51,420.43
2018,6,11,12,45,85.0,367.5,1.35,26.65,450.0,444.05,324.76
2018,6,11,13,0,41.0,279.0,1.3,26.7,318.0,312.49,230.71
2018,6,11,13,15,29.0,269.5,1.2,26.65,297.0,290.37,214.76
2018,6,11,13,30,17.0,260.0,1.1,26.6,276.0,267.39,197.59
2018,6,11,13,45,25.5,275.0,0.95,26.6,298.5,289.44,213.93
2018,6,11,14,0,34.0,290.0,0.8,26.6,321.0,309.31,228.26
2018,6,11,14,15,21.5,242.0,0.65,26.45,261.5,251.13,185.54
2018,6,11,14,30,9.0,194.0,0.5,26.3,202.0,194.25,143.53
2018,6,11,14,45,12.5,213.0,0.35,26.2,223.5,214.37,158.82
2018,6,11,15,0,16.0,232.0,0.2,26.1,245.0,233.96,173.13
2018,6,11,15,15,43.5,270.5,0.35,25.85,303.0,284.88,211.7
2018,6,11,15,30,71.0,309.0,0.5,25.6,361.0,333.06,247.65
2018,6,11,15,45,72.0,289.0,0.65,25.4,339.0,310.2,231.78
2018,6,11,16,0,73.0,269.0,0.8,25.2,317.0,287.25,215.93
2018,6,11,16,15,115.0,242.0,0.95,24.9,311.0,273.71,206.77
2018,6,11,16,30,157.0,215.0,1.1,24.6,305.0,258.39,195.32
2018,6,11,16,45,189.0,207.0,1.2,24.3,305.5,251.69,189.49
2018,6,11,17,0,221.0,199.0,1.3,24.0,306.0,241.19,180.02
2018,6,11,17,15,139.0,162.5,1.3,23.7,227.0,177.05,131.91
2018,6,11,17,30,57.0,126.0,1.3,23.4,148.0,125.61,94.24
2018,6,11,17,45,28.5,85.5,1.35,23.1,96.5,83.22,61.55
2018,6,11,18,0,0.0,45.0,1.4,22.8,45.0,43.46,30.37
2018,6,11,18,15,0.0,37.0,1.4,22.8,37.0,35.72,23.95
2018,6,11,18,30,0.0,29.0,1.4,22.8,29.0,27.99,18.51
2018,6,11,18,45,0.0,22.0,1.4,22.25,22.0,21.22,12.44
2018,6,11,19,0,0.0,15.0,1.4,21.7,15.0,14.47,6.12
2018,6,11,19,15,0.0,9.0,1.5,21.5,9.0,8.68,0.0
2018,6,11,19,30,0.0,3.0,1.6,21.3,3.0,2.95,0.0
2018,6,11,19,45,0.0,1.5,1.7,21.1,1.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.95,18.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,5,15,0.0,2.0,2.2,16.6,2.0,1.97,0.0
2018,6,12,5,30,0.0,4.0,2.3,16.7,4.0,3.85,0.0
2018,6,12,5,45,0.0,6.5,2.4,16.85,6.5,6.26,0.0
2018,6,12,6,0,0.0,9.0,2.5,17.0,9.0,8.67,1.6
2018,6,12,6,15,0.0,13.0,2.55,17.2,13.0,12.53,4.94
2018,6,12,6,30,0.0,17.0,2.6,17.4,17.0,16.39,8.25
2018,6,12,6,45,0.0,22.0,2.65,17.6,22.0,21.22,12.34
2018,6,12,7,0,0.0,27.0,2.7,17.8,27.0,26.06,16.38
2018,6,12,7,15,0.5,49.0,2.7,18.1,49.0,47.6,34.36
2018,6,12,7,30,1.0,71.0,2.7,18.4,71.0,69.22,52.13
2018,6,12,7,45,1.0,78.0,2.65,18.75,78.5,76.06,57.48
2018,6,12,8,0,1.0,85.0,2.6,19.1,86.0,82.9,62.78
2018,6,12,8,15,1.5,99.0,2.55,19.5,100.0,97.0,73.92
2018,6,12,8,30,2.0,113.0,2.5,19.9,114.0,111.22,85.02
2018,6,12,8,45,1.5,115.5,2.45,20.35,116.5,113.34,86.27
2018,6,12,9,0,1.0,118.0,2.4,20.8,119.0,115.43,87.52
2018,6,12,9,15,2.0,133.5,2.35,21.15,135.0,131.6,100.01
2018,6,12,9,30,3.0,149.0,2.3,21.5,151.0,147.84,112.42
2018,6,12,9,45,2.0,137.0,2.2,21.85,138.5,135.15,102.03
2018,6,12,10,0,1.0,125.0,2.1,22.2,126.0,122.46,91.76
2018,6,12,10,15,1.5,128.5,2.05,22.45,130.0,126.41,94.65
2018,6,12,10,30,2.0,132.0,2.0,22.7,134.0,130.38,97.52
2018,6,12,10,45,1.0,107.0,1.9,23.0,108.0,104.95,77.44
2018,6,12,11,0,0.0,82.0,1.8,23.3,82.0,79.58,57.41
2018,6,12,11,15,0.0,82.5,1.75,23.55,82.5,80.1,57.74
2018,6,12,11,30,0.0,83.0,1.7,23.8,83.0,80.6,58.03
2018,6,12,11,45,0.5,88.5,1.6,24.05,89.0,86.47,62.55
2018,6,12,12,0,1.0,94.0,1.5,24.3,95.0,92.33,67.03
2018,6,12,12,15,1.5,102.5,1.5,24.45,104.0,101.09,73.78
2018,6,12,12,30,2.0,111.0,1.5,24.6,113.0,109.81,80.49
2018,6,12,12,45,5.5,154.5,1.45,24.8,160.0,155.46,115.57
2018,6,12,13,0,9.0,198.0,1.4,25.0,207.0,200.9,149.87
2018,6,12,13,15,12.5,231.0,1.4,25.1,243.0,235.82,175.94
2018,6,12,13,30,16.0,264.0,1.4,25.2,279.0,270.38,201.52
2018,6,12,13,45,30.0,305.0,1.4,25.3,332.5,322.42,240.01
2018,6,12,14,0,44.0,346.0,1.4,25.4,386.0,371.55,275.74
2018,6,12,14,15,79.5,375.5,1.35,25.35,445.0,425.27,315.02
2018,6,12,14,30,115.0,405.0,1.3,25.3,504.0,475.3,350.93
2018,6,12,14,45,102.0,381.5,1.3,25.3,466.5,437.61,324.06
2018,6,12,15,0,89.0,358.0,1.3,25.3,429.0,400.64,298.03
2018,6,12,15,15,58.5,313.0,1.25,25.25,359.0,333.83,249.64
2018,6,12,15,30,28.0,268.0,1.2,25.2,289.0,270.09,202.82
2018,6,12,15,45,22.5,237.5,1.2,25.15,253.5,238.71,180.0
2018,6,12,16,0,17.0,207.0,1.2,25.1,218.0,205.82,155.58
2018,6,12,16,15,13.0,190.0,1.25,24.9,198.0,186.73,141.59
2018,6,12,16,30,9.0,173.0,1.3,24.7,178.0,168.11,127.78
2018,6,12,16,45,6.5,133.0,1.3,24.55,136.5,129.38,97.99
2018,6,12,17,0,4.0,93.0,1.3,24.4,95.0,90.84,67.84
2018,6,12,17,15,2.0,72.5,1.25,24.1,73.5,70.56,51.91
2018,6,12,17,30,0.0,52.0,1.2,23.8,52.0,50.24,35.68
2018,6,12,17,45,0.0,38.5,1.15,23.55,38.5,37.17,25.1
2018,6,12,18,0,0.0,25.0,1.1,23.3,25.0,24.12,14.38
2018,6,12,18,15,87.0,30.0,1.1,23.3,47.5,26.17,15.05
2018,6,12,18,30,174.0,35.0,1.1,23.3,70.0,24.87,15.81
2018,6,12,18,45,87.0,20.0,0.85,22.35,37.5,14.37,6.62
2018,6,12,19,0,0.0,5.0,0.6,21.4,5.0,4.82,0.0
2018,6,12,19,15,0.0,3.0,0.6,21.1,3.0,2.89,0.0
2018,6,12,19,30,0.0,1.0,0.6,20.8,1.0,0.98,0.0
2018,6,12,19,45,0.0,0.5,0.55,20.55,0.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.3,0.0,0.0,0.0
