Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,15,45,518.0,187.0,2.9,31.15,553.0,459.34,342.83
2018,6,22,16,0,446.0,192.0,2.9,31.1,488.0,400.36,298.53
2018,6,22,16,15,507.5,175.0,2.85,30.9,488.5,388.47,288.38
2018,6,22,16,30,569.0,158.0,2.8,30.7,489.0,369.53,271.63
2018,6,22,16,45,557.5,144.0,2.75,30.5,444.0,321.08,232.68
2018,6,22,17,0,546.0,130.0,2.7,30.3,399.0,273.54,193.75
2018,6,22,17,15,536.5,118.5,2.55,29.95,358.5,229.82,157.3
2018,6,22,17,30,527.0,107.0,2.4,29.6,318.0,187.07,121.87
2018,6,22,17,45,460.0,100.0,2.25,29.25,265.5,141.94,88.41
2018,6,22,18,0,393.0,93.0,2.1,28.9,213.0,103.56,63.13
2018,6,22,18,15,366.0,80.0,2.1,28.9,175.5,68.67,43.47
2018,6,22,18,30,339.0,67.0,2.1,28.9,138.0,49.27,35.84
2018,6,22,18,45,236.5,53.0,1.85,27.75,96.0,39.88,27.69
2018,6,22,19,0,134.0,39.0,1.6,26.6,54.0,32.07,20.41
2018,6,22,19,15,87.0,24.5,1.6,26.25,32.5,20.49,5.22
2018,6,22,19,30,40.0,10.0,1.6,25.9,11.0,9.83,0.0
2018,6,22,19,45,20.0,5.0,1.6,25.6,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,25.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.75,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.85,24.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.3,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.4,2.0,0.0,0.0
2018,6,23,5,15,76.0,14.5,2.05,21.75,19.5,21.79,0.0
2018,6,23,5,30,145.0,27.0,2.3,22.1,37.0,54.16,21.62
2018,6,23,5,45,214.5,38.5,2.6,22.45,67.0,90.72,58.05
2018,6,23,6,0,284.0,50.0,2.9,22.8,97.0,132.65,92.99
2018,6,23,6,15,381.0,59.5,3.2,23.25,145.5,188.54,139.16
2018,6,23,6,30,478.0,69.0,3.5,23.7,194.0,256.78,195.87
2018,6,23,6,45,525.5,76.0,3.8,24.2,241.0,309.86,240.91
2018,6,23,7,0,573.0,83.0,4.1,24.7,288.0,367.26,288.43
2018,6,23,7,15,565.5,93.5,4.15,24.95,322.0,403.88,318.74
2018,6,23,7,30,558.0,104.0,4.2,25.2,356.0,438.86,346.7
2018,6,23,7,45,310.5,151.0,4.25,25.45,294.0,353.79,278.79
2018,6,23,8,0,63.0,198.0,4.3,25.7,232.0,242.75,187.9
2018,6,23,8,15,62.5,225.5,4.2,25.95,262.0,273.45,211.0
2018,6,23,8,30,62.0,253.0,4.1,26.2,292.0,303.93,233.28
2018,6,23,8,45,48.5,263.0,4.0,26.45,295.0,305.44,233.05
2018,6,23,9,0,35.0,273.0,3.9,26.7,298.0,305.86,232.04
2018,6,23,9,15,27.0,269.0,3.85,27.15,289.0,295.3,222.93
2018,6,23,9,30,19.0,265.0,3.8,27.6,280.0,278.0,208.86
2018,6,23,9,45,85.5,285.0,3.75,28.05,356.0,372.67,280.79
2018,6,23,10,0,152.0,305.0,3.7,28.5,432.0,456.94,343.07
2018,6,23,10,15,443.0,243.0,3.65,28.85,633.0,686.42,513.38
2018,6,23,10,30,734.0,181.0,3.6,29.2,834.0,909.52,665.51
2018,6,23,10,45,529.0,279.5,3.6,29.6,756.5,820.85,600.21
2018,6,23,11,0,324.0,378.0,3.6,30.0,679.0,716.27,521.98
2018,6,23,11,15,557.0,278.0,3.6,30.2,806.5,854.92,622.52
2018,6,23,11,30,790.0,178.0,3.6,30.4,934.0,982.68,706.52
2018,6,23,11,45,832.5,154.5,3.6,30.6,958.0,993.7,711.73
2018,6,23,12,0,875.0,131.0,3.6,30.8,982.0,1008.41,720.29
2018,6,23,12,15,876.0,130.5,3.55,30.95,983.5,1001.33,714.76
2018,6,23,12,30,877.0,130.0,3.5,31.1,985.0,991.21,707.58
2018,6,23,12,45,867.5,134.0,3.5,31.2,975.5,972.37,695.38
2018,6,23,13,0,858.0,138.0,3.5,31.3,966.0,950.88,681.61
2018,6,23,13,15,854.5,137.0,3.45,31.35,952.5,927.66,666.58
2018,6,23,13,30,851.0,136.0,3.4,31.4,939.0,901.87,649.92
2018,6,23,13,45,814.0,151.0,3.35,31.4,905.5,861.85,624.03
2018,6,23,14,0,777.0,166.0,3.3,31.4,872.0,818.87,596.11
2018,6,23,14,15,816.0,141.0,3.25,31.35,863.0,798.91,583.59
2018,6,23,14,30,855.0,116.0,3.2,31.3,854.0,774.15,567.68
2018,6,23,14,45,848.0,113.5,3.15,31.25,821.5,732.75,540.43
2018,6,23,15,0,841.0,111.0,3.1,31.2,789.0,689.85,512.02
2018,6,23,15,15,818.0,113.0,3.05,31.1,746.0,639.46,476.21
2018,6,23,15,30,795.0,115.0,3.0,31.0,703.0,587.67,438.57
2018,6,23,15,45,795.5,108.0,3.0,30.9,666.5,542.51,405.11
2018,6,23,16,0,796.0,101.0,3.0,30.8,630.0,496.04,369.62
2018,6,23,16,15,769.0,100.5,2.9,30.65,581.0,441.88,327.29
2018,6,23,16,30,742.0,100.0,2.8,30.5,532.0,389.53,285.34
2018,6,23,16,45,732.0,93.0,2.75,30.35,487.5,339.27,243.9
2018,6,23,17,0,722.0,86.0,2.7,30.2,443.0,289.54,201.93
2018,6,23,17,15,693.0,81.5,2.5,29.8,393.0,238.17,158.93
2018,6,23,17,30,664.0,77.0,2.3,29.4,343.0,186.89,116.61
2018,6,23,17,45,624.0,71.5,2.05,29.05,294.0,139.02,79.36
2018,6,23,18,0,584.0,66.0,1.8,28.7,245.0,95.61,49.77
2018,6,23,18,15,507.0,61.0,1.8,28.7,195.5,56.23,30.97
2018,6,23,18,30,430.0,56.0,1.8,28.7,146.0,40.06,28.16
2018,6,23,18,45,328.5,46.0,1.4,27.15,104.0,34.23,23.07
2018,6,23,19,0,227.0,36.0,1.0,25.6,62.0,27.54,16.86
2018,6,23,19,15,138.5,23.5,1.0,25.3,37.0,18.35,4.32
2018,6,23,19,30,50.0,11.0,1.0,25.0,12.0,10.81,0.0
2018,6,23,19,45,25.0,5.5,1.0,24.7,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,22.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.1,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.2,2.0,0.0,0.0
2018,6,24,5,15,77.5,15.0,1.7,21.65,20.0,22.36,0.0
2018,6,24,5,30,148.0,28.0,1.9,22.1,38.0,55.48,21.69
2018,6,24,5,45,240.0,40.0,2.05,22.55,72.5,97.43,62.22
2018,6,24,6,0,332.0,52.0,2.2,23.0,107.0,147.01,102.71
2018,6,24,6,15,363.5,63.0,2.3,23.65,142.0,186.62,137.45
2018,6,24,6,30,395.0,74.0,2.4,24.3,177.0,229.49,174.43
2018,6,24,6,45,395.0,89.5,2.5,24.95,211.5,267.17,206.75
2018,6,24,7,0,395.0,105.0,2.6,25.6,246.0,304.42,237.51
2018,6,24,7,15,322.5,122.5,2.75,26.15,249.5,305.67,239.18
2018,6,24,7,30,250.0,140.0,2.9,26.7,253.0,293.07,229.12
2018,6,24,7,45,477.0,122.5,3.05,27.3,369.5,431.66,337.38
2018,6,24,8,0,704.0,105.0,3.2,27.9,486.0,587.67,454.4
2018,6,24,8,15,705.5,114.0,3.25,28.35,526.0,628.92,482.64
2018,6,24,8,30,707.0,123.0,3.3,28.8,566.0,668.59,509.35
2018,6,24,8,45,725.5,126.5,3.4,29.25,610.5,711.89,537.68
2018,6,24,9,0,744.0,130.0,3.5,29.7,655.0,756.45,566.47
2018,6,24,9,15,778.0,124.5,3.5,30.0,702.0,803.67,596.58
2018,6,24,9,30,812.0,119.0,3.5,30.3,749.0,850.59,626.0
2018,6,24,9,45,822.5,120.0,3.55,30.65,784.0,877.81,642.06
2018,6,24,10,0,833.0,121.0,3.6,31.0,819.0,907.51,659.82
2018,6,24,10,15,840.0,123.0,3.55,31.2,848.5,932.61,674.27
2018,6,24,10,30,847.0,125.0,3.5,31.4,878.0,955.09,686.98
2018,6,24,10,45,842.5,132.0,3.5,31.6,897.5,968.65,694.25
2018,6,24,11,0,838.0,139.0,3.5,31.8,917.0,979.02,699.6
2018,6,24,11,15,851.5,134.0,3.45,31.85,936.5,992.09,706.87
2018,6,24,11,30,865.0,129.0,3.4,31.9,956.0,1002.28,712.34
2018,6,24,11,45,867.5,128.5,3.35,32.0,965.0,1002.94,711.71
2018,6,24,12,0,870.0,128.0,3.3,32.1,974.0,1000.52,709.31
2018,6,24,12,15,859.5,133.5,3.3,32.25,970.5,988.07,700.89
2018,6,24,12,30,849.0,139.0,3.3,32.4,967.0,972.77,690.83
2018,6,24,12,45,710.0,213.0,3.3,32.5,902.5,905.81,647.75
2018,6,24,13,0,571.0,287.0,3.3,32.6,838.0,831.91,597.67
2018,6,24,13,15,664.0,235.0,3.3,32.75,867.5,852.76,614.03
2018,6,24,13,30,757.0,183.0,3.3,32.9,897.0,865.81,622.43
2018,6,24,13,45,798.0,156.5,3.3,33.05,895.0,853.57,614.41
2018,6,24,14,0,839.0,130.0,3.3,33.2,893.0,835.39,602.74
2018,6,24,14,15,833.5,129.0,3.25,33.25,868.0,801.17,580.49
2018,6,24,14,30,828.0,128.0,3.2,33.3,843.0,765.04,556.96
2018,6,24,14,45,807.5,131.0,3.2,33.3,806.0,719.7,527.37
2018,6,24,15,0,787.0,134.0,3.2,33.3,769.0,673.8,496.33
2018,6,24,15,15,690.0,154.0,3.15,33.2,691.0,592.79,438.45
2018,6,24,15,30,593.0,174.0,3.1,33.1,613.0,519.68,385.24
2018,6,24,15,45,613.5,163.5,3.05,33.0,594.0,491.43,364.35
2018,6,24,16,0,634.0,153.0,3.0,32.9,575.0,460.29,340.39
2018,6,24,16,15,630.0,142.5,2.85,32.7,536.0,415.12,305.42
2018,6,24,16,30,626.0,132.0,2.7,32.5,497.0,369.7,269.37
2018,6,24,16,45,550.0,127.0,2.6,32.3,426.5,303.8,218.37
2018,6,24,17,0,474.0,122.0,2.5,32.1,356.0,246.45,173.71
2018,6,24,17,15,332.0,117.0,2.25,31.7,272.0,179.96,124.55
2018,6,24,17,30,190.0,112.0,2.0,31.3,188.0,133.01,92.06
2018,6,24,17,45,335.0,96.0,1.8,30.9,207.5,122.42,77.68
2018,6,24,18,0,480.0,80.0,1.6,30.5,227.0,99.79,56.42
2018,6,24,18,15,381.0,72.5,1.6,30.5,175.5,63.68,38.67
2018,6,24,18,30,282.0,65.0,1.6,30.5,124.0,47.6,34.2
2018,6,24,18,45,164.5,51.0,1.25,28.95,83.0,41.39,28.8
2018,6,24,19,0,47.0,37.0,0.9,27.4,42.0,32.34,20.59
2018,6,24,19,15,30.0,23.0,0.9,27.1,25.5,20.43,5.53
2018,6,24,19,30,13.0,9.0,0.9,26.8,9.0,8.85,0.0
2018,6,24,19,45,6.5,4.5,0.9,26.45,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,6,25,5,15,7.0,8.0,1.1,22.25,8.5,8.55,0.0
2018,6,25,5,30,9.0,14.0,1.2,22.5,15.0,14.96,2.44
2018,6,25,5,45,7.0,19.0,1.25,22.75,20.0,19.9,9.84
2018,6,25,6,0,5.0,24.0,1.3,23.0,25.0,24.44,14.14
2018,6,25,6,15,32.5,53.5,1.25,23.45,62.0,63.48,45.75
2018,6,25,6,30,60.0,83.0,1.2,23.9,99.0,105.91,80.26
2018,6,25,6,45,38.0,88.5,1.2,24.4,99.5,104.82,79.83
2018,6,25,7,0,16.0,94.0,1.2,24.9,100.0,99.36,75.36
2018,6,25,7,15,17.5,119.5,1.15,25.5,127.0,126.46,96.67
2018,6,25,7,30,19.0,145.0,1.1,26.1,154.0,153.71,117.54
2018,6,25,7,45,30.5,172.5,1.1,26.65,188.5,193.67,148.02
2018,6,25,8,0,42.0,200.0,1.1,27.2,223.0,230.99,175.8
2018,6,25,8,15,39.0,219.0,1.0,27.55,242.0,250.0,188.96
2018,6,25,8,30,36.0,238.0,0.9,27.9,261.0,268.65,201.66
2018,6,25,8,45,45.5,262.0,0.85,28.25,293.0,302.02,225.37
2018,6,25,9,0,55.0,286.0,0.8,28.6,325.0,335.93,248.95
2018,6,25,9,15,161.5,307.5,0.9,28.7,431.0,457.45,337.86
2018,6,25,9,30,268.0,329.0,1.0,28.8,537.0,585.56,427.44
2018,6,25,9,45,288.0,352.5,1.1,28.9,585.5,634.95,459.57
2018,6,25,10,0,308.0,376.0,1.2,29.0,634.0,684.23,491.95
2018,6,25,10,15,336.0,381.5,1.25,29.0,672.0,721.89,516.7
2018,6,25,10,30,364.0,387.0,1.3,29.0,710.0,759.33,541.23
2018,6,25,10,45,353.0,403.0,1.3,29.0,723.0,768.85,545.92
2018,6,25,11,0,342.0,419.0,1.3,29.0,736.0,776.61,549.79
2018,6,25,11,15,258.0,420.5,1.35,28.95,662.0,694.76,494.67
2018,6,25,11,30,174.0,422.0,1.4,28.9,588.0,604.7,433.53
2018,6,25,11,45,106.0,410.5,1.4,28.9,512.0,523.13,376.77
2018,6,25,12,0,38.0,399.0,1.4,28.9,436.0,435.73,314.56
2018,6,25,12,15,60.0,409.0,1.35,28.95,467.5,466.04,336.62
2018,6,25,12,30,82.0,419.0,1.3,29.0,499.0,495.52,357.14
2018,6,25,12,45,96.0,446.5,1.3,29.0,539.5,533.65,383.14
2018,6,25,13,0,110.0,474.0,1.3,29.0,580.0,570.58,408.01
2018,6,25,13,15,87.0,441.5,1.3,29.0,524.5,513.0,368.44
2018,6,25,13,30,64.0,409.0,1.3,29.0,469.0,456.6,329.78
2018,6,25,13,45,53.5,387.0,1.25,29.0,436.5,422.68,306.38
2018,6,25,14,0,43.0,365.0,1.2,29.0,404.0,389.46,283.14
2018,6,25,14,15,35.5,339.5,1.25,28.95,371.0,356.11,260.07
2018,6,25,14,30,28.0,314.0,1.3,28.9,338.0,323.45,237.19
2018,6,25,14,45,18.5,259.5,1.35,28.85,275.0,263.3,194.02
2018,6,25,15,0,9.0,205.0,1.4,28.8,212.0,203.65,150.38
2018,6,25,15,15,112.0,241.0,1.4,28.7,324.0,301.63,225.64
2018,6,25,15,30,215.0,277.0,1.4,28.6,436.0,388.22,289.49
2018,6,25,15,45,361.5,237.5,1.4,28.45,486.0,419.61,313.18
2018,6,25,16,0,508.0,198.0,1.4,28.3,536.0,438.19,326.3
2018,6,25,16,15,575.0,169.0,1.25,28.05,525.0,414.67,307.09
2018,6,25,16,30,642.0,140.0,1.1,27.8,514.0,383.85,281.38
2018,6,25,16,45,453.5,149.5,1.0,27.6,402.0,290.85,211.92
2018,6,25,17,0,265.0,159.0,0.9,27.4,290.0,220.06,160.28
2018,6,25,17,15,142.5,123.5,0.8,27.15,193.0,147.13,106.68
2018,6,25,17,30,20.0,88.0,0.7,26.9,96.0,86.78,63.5
2018,6,25,17,45,31.0,85.5,0.6,26.65,96.0,84.16,61.24
2018,6,25,18,0,42.0,83.0,0.5,26.4,96.0,79.99,57.76
2018,6,25,18,15,21.0,50.5,0.5,26.4,57.0,48.52,33.55
2018,6,25,18,30,0.0,18.0,0.5,26.4,18.0,17.36,9.19
2018,6,25,18,45,0.0,14.0,0.4,25.8,14.0,13.5,5.79
2018,6,25,19,0,0.0,10.0,0.3,25.2,10.0,9.64,2.28
2018,6,25,19,15,1.5,6.5,0.35,24.9,6.5,6.26,0.0
2018,6,25,19,30,3.0,3.0,0.4,24.6,3.0,2.95,0.0
2018,6,25,19,45,1.5,1.5,0.45,24.3,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,26,4,45,1.0,0.5,0.65,21.1,0.5,0.0,0.0
2018,6,26,5,0,2.0,1.0,0.7,21.1,1.0,0.0,0.0
2018,6,26,5,15,2.0,6.0,0.85,21.3,6.0,6.09,0.0
2018,6,26,5,30,2.0,11.0,1.0,21.5,11.0,10.9,0.22
2018,6,26,5,45,1.0,21.0,1.15,21.65,21.0,20.47,10.56
2018,6,26,6,0,0.0,31.0,1.3,21.8,31.0,29.93,18.85
2018,6,26,6,15,0.0,43.0,1.3,22.05,43.0,41.54,28.7
2018,6,26,6,30,0.0,55.0,1.3,22.3,55.0,53.16,38.43
2018,6,26,6,45,0.0,57.0,1.3,22.55,57.0,55.08,40.01
2018,6,26,7,0,0.0,59.0,1.3,22.8,59.0,57.01,41.5
2018,6,26,7,15,0.0,49.0,1.3,23.05,49.0,47.33,33.41
2018,6,26,7,30,0.0,39.0,1.3,23.3,39.0,37.67,25.35
2018,6,26,7,45,0.0,41.5,1.3,23.55,41.5,40.09,27.2
2018,6,26,8,0,0.0,44.0,1.3,23.8,44.0,42.52,29.03
2018,6,26,8,15,1.5,85.5,1.3,24.2,86.5,83.78,62.02
2018,6,26,8,30,3.0,127.0,1.3,24.6,129.0,125.83,94.87
2018,6,26,8,45,7.5,165.5,1.3,25.0,170.5,167.74,127.01
2018,6,26,9,0,12.0,204.0,1.3,25.4,212.0,210.13,158.85
2018,6,26,9,15,7.5,180.0,1.3,25.75,185.0,182.44,136.96
2018,6,26,9,30,3.0,156.0,1.3,26.1,158.0,154.75,115.3
2018,6,26,9,45,6.0,182.0,1.35,26.45,187.0,183.29,136.81
2018,6,26,10,0,9.0,208.0,1.4,26.8,216.0,211.99,158.01
2018,6,26,10,15,13.0,241.5,1.5,27.05,253.0,249.24,185.43
2018,6,26,10,30,17.0,275.0,1.6,27.3,290.0,286.62,212.57
2018,6,26,10,45,15.0,261.5,1.75,27.55,275.0,271.2,200.8
2018,6,26,11,0,13.0,248.0,1.9,27.8,260.0,255.77,189.23
2018,6,26,11,15,9.5,211.5,1.95,27.95,220.5,216.12,159.64
2018,6,26,11,30,6.0,175.0,2.0,28.1,181.0,176.64,129.98
2018,6,26,11,45,4.0,151.5,2.1,28.25,155.5,151.54,111.01
2018,6,26,12,0,2.0,128.0,2.2,28.4,130.0,126.51,91.94
2018,6,26,12,15,7.5,181.5,2.25,28.4,189.0,184.2,135.72
2018,6,26,12,30,13.0,235.0,2.3,28.4,248.0,241.74,178.57
2018,6,26,12,45,23.5,276.0,2.3,28.4,299.0,294.52,217.54
2018,6,26,13,0,34.0,317.0,2.3,28.4,350.0,343.62,253.33
2018,6,26,13,15,19.5,236.0,2.3,28.25,255.0,249.04,184.03
2018,6,26,13,30,5.0,155.0,2.3,28.1,160.0,154.86,113.64
2018,6,26,13,45,4.5,145.0,2.3,27.95,149.5,144.49,106.09
2018,6,26,14,0,4.0,135.0,2.3,27.8,139.0,134.17,98.4
2018,6,26,14,15,5.0,142.5,2.2,27.45,147.0,142.01,104.67
2018,6,26,14,30,6.0,150.0,2.1,27.1,155.0,149.74,110.84
2018,6,26,14,45,5.5,152.0,2.0,26.8,156.5,150.95,112.0
2018,6,26,15,0,5.0,154.0,1.9,26.5,158.0,152.17,113.21
2018,6,26,15,15,2.5,123.5,1.9,26.2,125.5,121.0,89.48
2018,6,26,15,30,0.0,93.0,1.9,25.9,93.0,90.07,65.66
2018,6,26,15,45,1.5,119.0,1.95,25.6,120.0,115.76,86.1
2018,6,26,16,0,3.0,145.0,2.0,25.3,147.0,140.98,106.11
2018,6,26,16,15,24.0,182.0,2.1,25.05,196.0,182.58,138.86
2018,6,26,16,30,45.0,219.0,2.2,24.8,245.0,221.61,169.22
2018,6,26,16,45,25.0,153.5,2.35,24.55,167.5,152.74,116.19
2018,6,26,17,0,5.0,88.0,2.5,24.3,90.0,86.54,64.41
2018,6,26,17,15,46.5,84.5,2.5,24.0,103.0,91.74,67.62
2018,6,26,17,30,88.0,81.0,2.5,23.7,116.0,90.97,65.33
2018,6,26,17,45,60.5,70.5,2.5,23.4,93.0,72.39,51.35
2018,6,26,18,0,33.0,60.0,2.5,23.1,70.0,59.61,42.36
2018,6,26,18,15,16.5,38.5,2.5,23.1,43.5,37.77,25.3
2018,6,26,18,30,0.0,17.0,2.5,23.1,17.0,16.39,8.52
2018,6,26,18,45,0.0,12.5,2.3,22.55,12.5,12.05,4.66
2018,6,26,19,0,0.0,8.0,2.1,22.0,8.0,7.71,0.75
2018,6,26,19,15,0.5,5.5,2.05,21.8,5.5,5.3,0.0
2018,6,26,19,30,1.0,3.0,2.0,21.6,3.0,2.95,0.0
2018,6,26,19,45,0.5,1.5,1.95,21.45,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.05,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.1,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.0,0.6,20.4,4.0,4.22,0.0
2018,6,27,5,30,3.0,7.0,0.8,20.7,7.0,7.24,0.0
2018,6,27,5,45,3.0,18.0,1.0,20.95,18.0,17.97,8.53
2018,6,27,6,0,3.0,29.0,1.2,21.2,29.0,28.76,17.85
2018,6,27,6,15,3.5,43.0,1.25,21.65,43.5,42.62,29.56
2018,6,27,6,30,4.0,57.0,1.3,22.1,58.0,56.64,41.28
2018,6,27,6,45,10.5,81.5,1.3,22.5,85.0,84.01,63.69
2018,6,27,7,0,17.0,106.0,1.3,22.9,112.0,112.11,86.35
2018,6,27,7,15,8.5,106.5,1.3,23.25,109.5,108.54,83.09
2018,6,27,7,30,0.0,107.0,1.3,23.6,107.0,104.31,79.21
2018,6,27,7,45,10.5,146.5,1.25,24.0,152.0,150.36,115.54
2018,6,27,8,0,21.0,186.0,1.2,24.4,197.0,197.59,151.84
2018,6,27,8,15,16.5,188.5,1.25,24.7,197.5,197.33,150.76
2018,6,27,8,30,12.0,191.0,1.3,25.0,198.0,196.76,149.61
2018,6,27,8,45,15.5,213.0,1.35,25.3,223.0,221.87,168.29
2018,6,27,9,0,19.0,235.0,1.4,25.6,248.0,247.2,186.81
2018,6,27,9,15,17.0,236.0,1.5,25.9,248.5,246.76,185.78
2018,6,27,9,30,15.0,237.0,1.6,26.2,249.0,246.21,184.79
2018,6,27,9,45,23.5,276.5,1.7,26.55,296.0,300.35,224.66
2018,6,27,10,0,32.0,316.0,1.8,26.9,343.0,349.24,259.79
2018,6,27,10,15,69.5,357.0,1.85,27.1,418.0,427.46,316.58
2018,6,27,10,30,107.0,398.0,1.9,27.3,493.0,514.42,377.91
2018,6,27,10,45,89.5,408.0,2.0,27.5,489.0,500.41,366.58
2018,6,27,11,0,72.0,418.0,2.1,27.7,485.0,493.25,360.59
2018,6,27,11,15,62.5,411.5,2.15,27.8,470.5,476.46,348.31
2018,6,27,11,30,53.0,405.0,2.2,27.9,456.0,459.39,335.87
2018,6,27,11,45,59.5,412.5,2.2,28.0,470.0,472.39,345.01
2018,6,27,12,0,66.0,420.0,2.2,28.1,484.0,484.99,353.72
2018,6,27,12,15,132.0,446.5,2.2,28.05,575.0,580.47,421.9
2018,6,27,12,30,198.0,473.0,2.2,28.0,666.0,667.97,482.56
2018,6,27,12,45,222.0,473.0,2.15,28.0,688.0,685.75,494.31
2018,6,27,13,0,246.0,473.0,2.1,28.0,710.0,704.72,507.25
2018,6,27,13,15,354.5,416.5,2.05,27.9,753.5,741.56,535.46
2018,6,27,13,30,463.0,360.0,2.0,27.8,797.0,774.94,560.74
2018,6,27,13,45,488.5,334.0,1.9,27.75,786.0,756.54,548.81
2018,6,27,14,0,514.0,308.0,1.8,27.7,775.0,735.45,535.44
2018,6,27,14,15,344.5,349.0,1.8,27.7,658.0,616.45,451.31
2018,6,27,14,30,175.0,390.0,1.8,27.7,541.0,509.18,373.66
2018,6,27,14,45,191.0,351.0,1.8,27.75,510.0,475.36,351.52
2018,6,27,15,0,207.0,312.0,1.8,27.8,479.0,438.92,326.66
2018,6,27,15,15,125.5,292.5,1.9,27.75,392.5,358.24,267.56
2018,6,27,15,30,44.0,273.0,2.0,27.7,306.0,284.95,212.98
2018,6,27,15,45,29.0,238.5,2.05,27.65,259.5,241.52,181.09
2018,6,27,16,0,14.0,204.0,2.1,27.6,213.0,201.84,151.52
2018,6,27,16,15,113.0,217.0,2.1,27.5,283.5,252.6,190.71
2018,6,27,16,30,212.0,230.0,2.1,27.4,354.0,296.32,222.63
2018,6,27,16,45,142.0,206.5,2.1,27.3,286.5,237.71,178.29
2018,6,27,17,0,72.0,183.0,2.1,27.2,219.0,189.81,142.72
2018,6,27,17,15,107.0,165.5,1.95,26.9,212.0,174.19,129.6
2018,6,27,17,30,142.0,148.0,1.8,26.6,205.0,157.96,115.35
2018,6,27,17,45,191.0,126.5,1.65,26.35,192.0,132.74,93.34
2018,6,27,18,0,240.0,105.0,1.5,26.1,179.0,106.36,71.59
2018,6,27,18,15,241.5,84.5,1.5,26.1,147.0,74.55,50.52
2018,6,27,18,30,243.0,64.0,1.5,26.1,115.0,46.75,34.17
2018,6,27,18,45,205.5,50.5,1.25,25.15,85.5,37.77,26.29
2018,6,27,19,0,168.0,37.0,1.0,24.2,56.0,28.3,17.64
2018,6,27,19,15,98.5,23.0,1.1,24.05,33.0,19.33,5.37
2018,6,27,19,30,29.0,9.0,1.2,23.9,10.0,8.85,0.0
2018,6,27,19,45,14.5,4.5,1.25,23.75,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.0,1.0,1.6,21.1,1.0,0.0,0.0
2018,6,28,5,0,10.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,95.0,13.5,1.85,21.45,19.5,22.26,0.0
2018,6,28,5,30,180.0,25.0,2.0,21.7,37.0,55.93,17.67
2018,6,28,5,45,185.5,38.0,2.15,22.0,59.5,83.48,53.05
2018,6,28,6,0,191.0,51.0,2.3,22.3,82.0,108.89,76.6
2018,6,28,6,15,261.0,65.5,2.35,22.75,123.5,156.5,115.93
2018,6,28,6,30,331.0,80.0,2.4,23.2,165.0,211.52,161.6
2018,6,28,6,45,320.5,98.0,2.4,23.6,195.0,244.19,189.95
2018,6,28,7,0,310.0,116.0,2.4,24.0,225.0,270.24,212.01
2018,6,28,7,15,336.5,134.0,2.45,24.6,269.5,324.19,254.66
2018,6,28,7,30,363.0,152.0,2.5,25.2,314.0,375.07,293.78
2018,6,28,7,45,437.0,156.5,2.55,25.85,375.0,442.51,345.01
2018,6,28,8,0,511.0,161.0,2.6,26.5,436.0,515.88,399.3
2018,6,28,8,15,547.5,164.5,2.6,27.0,484.0,567.3,435.99
2018,6,28,8,30,584.0,168.0,2.6,27.5,532.0,623.86,475.45
2018,6,28,8,45,403.5,239.0,2.6,28.0,499.5,577.67,436.44
2018,6,28,9,0,223.0,310.0,2.6,28.5,467.0,505.6,378.92
2018,6,28,9,15,300.0,314.5,2.55,28.85,539.0,589.72,439.26
2018,6,28,9,30,377.0,319.0,2.5,29.2,611.0,670.5,494.94
2018,6,28,9,45,336.0,350.5,2.45,29.5,619.5,676.1,495.13
2018,6,28,10,0,295.0,382.0,2.4,29.8,628.0,678.27,493.47
2018,6,28,10,15,385.5,359.5,2.35,30.0,693.5,745.69,540.21
2018,6,28,10,30,476.0,337.0,2.3,30.2,759.0,822.58,591.44
2018,6,28,10,45,587.0,277.5,2.25,30.35,812.0,877.06,628.59
2018,6,28,11,0,698.0,218.0,2.2,30.5,865.0,931.06,663.12
2018,6,28,11,15,544.0,316.0,2.15,30.55,826.0,879.67,625.25
2018,6,28,11,30,390.0,414.0,2.1,30.6,787.0,819.46,580.62
2018,6,28,11,45,407.0,410.5,2.1,30.7,803.0,835.65,591.46
2018,6,28,12,0,424.0,407.0,2.1,30.8,819.0,844.97,597.35
2018,6,28,12,15,525.0,349.5,2.05,30.75,860.5,881.91,623.94
2018,6,28,12,30,626.0,292.0,2.0,30.7,902.0,915.06,647.55
2018,6,28,12,45,635.5,286.0,1.95,30.7,902.5,906.78,641.79
2018,6,28,13,0,645.0,280.0,1.9,30.7,903.0,896.06,634.91
2018,6,28,13,15,584.0,308.5,1.9,30.7,866.5,850.72,604.46
2018,6,28,13,30,523.0,337.0,1.9,30.7,830.0,807.13,575.1
2018,6,28,13,45,561.5,306.0,1.85,30.7,825.5,793.73,567.9
2018,6,28,14,0,600.0,275.0,1.8,30.7,821.0,776.31,557.7
2018,6,28,14,15,723.5,196.0,1.75,30.6,835.0,778.75,562.58
2018,6,28,14,30,847.0,117.0,1.7,30.5,849.0,770.9,557.92
2018,6,28,14,45,687.5,193.0,1.65,30.45,772.0,691.25,503.76
2018,6,28,15,0,528.0,269.0,1.6,30.4,695.0,621.45,453.07
2018,6,28,15,15,413.0,298.5,1.5,30.3,622.0,548.25,400.77
2018,6,28,15,30,298.0,328.0,1.4,30.2,549.0,485.34,355.1
2018,6,28,15,45,234.0,309.5,1.35,30.15,476.5,416.02,305.84
2018,6,28,16,0,170.0,291.0,1.3,30.1,404.0,355.21,262.03
2018,6,28,16,15,220.5,262.0,1.25,30.0,397.5,341.69,252.43
2018,6,28,16,30,271.0,233.0,1.2,29.9,391.0,319.92,235.66
2018,6,28,16,45,302.0,209.5,1.15,29.85,371.0,293.64,214.69
2018,6,28,17,0,333.0,186.0,1.1,29.8,351.0,264.07,190.39
2018,6,28,17,15,262.0,172.5,1.0,29.5,293.5,214.53,153.44
2018,6,28,17,30,191.0,159.0,0.9,29.2,236.0,176.31,125.88
2018,6,28,17,45,127.5,135.5,0.85,28.95,184.0,135.23,96.61
2018,6,28,18,0,64.0,112.0,0.8,28.7,132.0,105.04,76.14
2018,6,28,18,15,50.5,93.0,0.8,28.7,107.0,83.37,60.42
2018,6,28,18,30,37.0,74.0,0.8,28.7,82.0,65.25,49.2
2018,6,28,18,45,23.0,56.0,0.75,27.8,60.5,50.06,36.16
2018,6,28,19,0,9.0,38.0,0.7,26.9,39.0,35.47,23.21
2018,6,28,19,15,10.0,23.0,0.7,26.65,23.5,21.36,6.44
2018,6,28,19,30,11.0,8.0,0.7,26.4,8.0,7.86,0.0
2018,6,28,19,45,5.5,4.0,0.75,26.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,2.1,20.3,2.0,0.0,0.0
2018,6,29,5,15,107.5,13.0,2.2,20.7,19.5,22.85,0.0
2018,6,29,5,30,203.0,24.0,2.3,21.1,37.0,58.12,17.02
2018,6,29,5,45,304.0,34.5,2.4,21.5,73.0,103.76,64.46
2018,6,29,6,0,405.0,45.0,2.5,21.9,109.0,157.53,108.88
2018,6,29,6,15,475.0,52.5,2.5,22.65,154.0,209.51,153.33
2018,6,29,6,30,545.0,60.0,2.5,23.4,199.0,268.71,203.51
2018,6,29,6,45,588.0,66.0,2.5,24.15,246.5,322.08,248.65
2018,6,29,7,0,631.0,72.0,2.5,24.9,294.0,379.28,295.41
2018,6,29,7,15,563.5,100.0,2.55,25.6,321.5,407.02,317.88
2018,6,29,7,30,496.0,128.0,2.6,26.3,349.0,424.04,330.7
2018,6,29,7,45,558.0,129.0,2.65,27.05,406.0,489.67,380.02
2018,6,29,8,0,620.0,130.0,2.7,27.8,463.0,557.16,429.17
2018,6,29,8,15,703.0,114.5,2.55,28.35,526.0,625.39,477.79
2018,6,29,8,30,786.0,99.0,2.4,28.9,589.0,697.21,525.64
2018,6,29,8,45,809.0,99.5,2.25,29.45,636.5,745.75,555.0
2018,6,29,9,0,832.0,100.0,2.1,30.0,684.0,789.93,580.7
2018,6,29,9,15,842.0,103.0,1.9,30.4,724.0,828.71,602.04
2018,6,29,9,30,852.0,106.0,1.7,30.8,764.0,865.61,621.44
2018,6,29,9,45,857.5,110.5,1.5,31.2,799.5,897.94,637.19
2018,6,29,10,0,863.0,115.0,1.3,31.6,835.0,927.76,650.72
2018,6,29,10,15,842.0,130.5,1.2,31.9,854.5,941.18,655.4
2018,6,29,10,30,821.0,146.0,1.1,32.2,874.0,956.4,661.28
2018,6,29,10,45,743.0,195.5,1.05,32.45,867.5,941.57,649.88
2018,6,29,11,0,665.0,245.0,1.0,32.7,861.0,926.15,638.63
2018,6,29,11,15,586.5,301.0,1.0,32.9,851.5,907.44,624.17
2018,6,29,11,30,508.0,357.0,1.0,33.1,842.0,885.46,607.33
2018,6,29,11,45,535.0,341.5,1.05,33.3,857.0,894.62,614.09
2018,6,29,12,0,562.0,326.0,1.1,33.5,872.0,901.64,619.21
2018,6,29,12,15,499.5,359.0,1.15,33.6,845.0,866.24,595.86
2018,6,29,12,30,437.0,392.0,1.2,33.7,818.0,829.41,571.86
2018,6,29,12,45,408.5,404.0,1.3,33.8,800.5,804.21,556.62
2018,6,29,13,0,380.0,416.0,1.4,33.9,783.0,775.94,539.13
2018,6,29,13,15,339.5,428.5,1.45,33.9,753.0,739.71,515.78
2018,6,29,13,30,299.0,441.0,1.5,33.9,723.0,703.98,492.53
2018,6,29,13,45,254.5,422.5,1.55,33.9,659.0,635.87,448.3
2018,6,29,14,0,210.0,404.0,1.6,33.9,595.0,569.22,404.32
2018,6,29,14,15,219.5,398.5,1.65,33.8,593.0,562.29,401.0
2018,6,29,14,30,229.0,393.0,1.7,33.7,591.0,553.7,396.08
2018,6,29,14,45,224.5,381.5,1.75,33.65,569.5,528.68,379.64
2018,6,29,15,0,220.0,370.0,1.8,33.6,548.0,503.14,362.73
2018,6,29,15,15,259.5,340.0,1.85,33.4,540.0,487.69,353.73
2018,6,29,15,30,299.0,310.0,1.9,33.2,532.0,469.78,342.47
2018,6,29,15,45,321.0,283.5,2.0,33.05,509.0,441.37,323.12
2018,6,29,16,0,343.0,257.0,2.1,32.9,486.0,410.6,301.4
2018,6,29,16,15,472.5,204.5,2.1,32.65,495.0,401.06,294.11
2018,6,29,16,30,602.0,152.0,2.1,32.4,504.0,379.89,276.23
2018,6,29,16,45,611.5,137.5,2.1,32.1,467.5,336.64,241.35
2018,6,29,17,0,621.0,123.0,2.1,31.8,431.0,292.02,204.43
2018,6,29,17,15,586.0,116.5,2.0,31.35,381.5,242.4,164.3
2018,6,29,17,30,551.0,110.0,1.9,30.9,332.0,196.49,127.51
2018,6,29,17,45,505.0,102.0,1.8,30.45,283.5,151.62,93.54
2018,6,29,18,0,459.0,94.0,1.7,30.0,235.0,111.39,66.26
2018,6,29,18,15,399.5,83.0,1.7,30.0,189.5,73.43,45.75
2018,6,29,18,30,340.0,72.0,1.7,30.0,144.0,53.14,38.9
2018,6,29,18,45,261.0,58.0,1.4,28.45,104.5,43.88,30.95
2018,6,29,19,0,182.0,44.0,1.1,26.9,65.0,34.12,22.12
2018,6,29,19,15,107.5,27.5,1.1,26.6,38.5,22.85,7.29
2018,6,29,19,30,33.0,11.0,1.1,26.3,12.0,10.81,0.0
2018,6,29,19,45,16.5,5.5,1.15,25.95,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.0,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.1,1.0,0.0,0.0
2018,6,30,5,15,21.0,11.5,1.25,22.4,13.0,13.25,0.0
2018,6,30,5,30,40.0,22.0,1.4,22.7,25.0,28.97,6.32
2018,6,30,5,45,63.5,38.5,1.5,23.0,47.0,54.4,34.52
2018,6,30,6,0,87.0,55.0,1.6,23.3,69.0,80.82,56.92
2018,6,30,6,15,132.0,72.5,1.5,23.95,102.0,120.57,89.3
2018,6,30,6,30,177.0,90.0,1.4,24.6,135.0,162.34,123.4
2018,6,30,6,45,274.5,102.0,1.3,25.2,189.5,224.33,172.78
2018,6,30,7,0,372.0,114.0,1.2,25.8,244.0,301.46,233.14
2018,6,30,7,15,456.0,118.5,1.1,26.55,303.5,368.42,284.25
2018,6,30,7,30,540.0,123.0,1.0,27.3,363.0,445.76,341.3
2018,6,30,7,45,580.0,127.5,0.95,28.05,413.5,501.07,380.42
2018,6,30,8,0,620.0,132.0,0.9,28.8,464.0,558.83,419.97
2018,6,30,8,15,672.5,128.0,0.85,29.25,519.5,618.29,460.08
2018,6,30,8,30,725.0,124.0,0.8,29.7,575.0,680.38,500.32
2018,6,30,8,45,748.5,124.5,0.75,30.15,620.5,725.17,526.35
2018,6,30,9,0,772.0,125.0,0.7,30.6,666.0,771.58,552.92
2018,6,30,9,15,722.0,157.0,0.7,30.95,687.0,791.19,562.78
2018,6,30,9,30,672.0,189.0,0.7,31.3,708.0,802.95,567.99
2018,6,30,9,45,584.5,244.5,0.75,31.65,711.0,799.31,562.68
2018,6,30,10,0,497.0,300.0,0.8,32.0,714.0,787.23,551.51
2018,6,30,10,15,468.0,328.5,0.8,32.3,730.0,798.77,556.36
2018,6,30,10,30,439.0,357.0,0.8,32.6,746.0,807.19,558.97
2018,6,30,10,45,383.0,390.0,0.85,32.85,736.0,784.69,542.74
2018,6,30,11,0,327.0,423.0,0.9,33.1,726.0,765.91,528.96
2018,6,30,11,15,330.5,430.0,0.9,33.35,741.0,777.16,535.25
2018,6,30,11,30,334.0,437.0,0.9,33.6,756.0,787.02,540.35
2018,6,30,11,45,360.5,434.5,0.9,33.8,782.0,808.8,553.7
2018,6,30,12,0,387.0,432.0,0.9,34.0,808.0,829.01,565.87
2018,6,30,12,15,377.0,434.0,0.9,34.15,801.0,815.74,556.8
2018,6,30,12,30,367.0,436.0,0.9,34.3,794.0,801.11,547.32
2018,6,30,12,45,336.5,444.0,0.9,34.4,770.5,771.44,528.09
2018,6,30,13,0,306.0,452.0,0.9,34.5,747.0,741.38,508.68
2018,6,30,13,15,330.5,437.5,0.9,34.55,752.5,740.32,509.17
2018,6,30,13,30,355.0,423.0,0.9,34.6,758.0,737.26,508.08
2018,6,30,13,45,397.0,386.5,0.9,34.65,753.5,727.22,503.4
2018,6,30,14,0,439.0,350.0,0.9,34.7,749.0,712.78,495.93
2018,6,30,14,15,514.5,296.0,0.95,34.65,750.5,705.31,494.46
2018,6,30,14,30,590.0,242.0,1.0,34.6,752.0,691.35,488.45
2018,6,30,14,45,578.0,239.5,1.0,34.6,723.0,655.06,464.73
2018,6,30,15,0,566.0,237.0,1.0,34.6,694.0,618.37,440.55
2018,6,30,15,15,423.0,268.0,1.0,34.45,600.5,527.15,377.66
2018,6,30,15,30,280.0,299.0,1.0,34.3,507.0,448.41,322.42
2018,6,30,15,45,404.5,245.5,1.05,34.1,526.0,451.99,327.15
2018,6,30,16,0,529.0,192.0,1.1,33.9,545.0,444.86,322.5
2018,6,30,16,15,530.5,179.5,1.1,33.7,511.5,405.5,293.26
2018,6,30,16,30,532.0,167.0,1.1,33.5,478.0,365.45,262.79
2018,6,30,16,45,398.0,179.0,1.1,33.3,400.0,298.33,213.59
2018,6,30,17,0,264.0,191.0,1.1,33.1,322.0,247.87,177.43
2018,6,30,17,15,344.5,155.5,1.1,32.65,306.5,220.85,153.91
2018,6,30,17,30,425.0,120.0,1.1,32.2,291.0,181.31,119.57
2018,6,30,17,45,445.5,105.0,1.05,31.75,262.0,146.1,90.96
2018,6,30,18,0,466.0,90.0,1.0,31.3,233.0,108.85,63.5
2018,6,30,18,15,353.0,80.5,1.0,31.3,177.5,70.19,43.71
2018,6,30,18,30,240.0,71.0,1.0,31.3,122.0,56.35,41.31
2018,6,30,18,45,187.0,55.0,0.85,29.95,88.0,44.43,31.18
2018,6,30,19,0,134.0,39.0,0.7,28.6,54.0,32.08,20.3
2018,6,30,19,15,83.5,24.5,0.7,28.25,32.5,20.51,5.88
2018,6,30,19,30,33.0,10.0,0.7,27.9,11.0,9.83,0.0
2018,6,30,19,45,16.5,5.0,0.75,27.6,5.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.85,25.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.35,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,1,5,15,61.5,13.0,0.45,23.8,16.5,18.41,0.0
2018,7,1,5,30,119.0,25.0,0.5,24.2,32.0,46.26,10.74
2018,7,1,5,45,210.0,38.5,0.55,24.55,65.5,88.39,54.88
2018,7,1,6,0,301.0,52.0,0.6,24.9,99.0,137.08,94.03
2018,7,1,6,15,372.5,62.5,0.5,25.5,142.0,186.47,134.47
2018,7,1,6,30,444.0,73.0,0.4,26.1,185.0,245.11,181.86
2018,7,1,6,45,497.0,80.0,0.35,26.7,232.0,298.56,224.65
2018,7,1,7,0,550.0,87.0,0.3,27.3,279.0,356.91,269.73
2018,7,1,7,15,588.0,93.0,0.4,27.8,328.0,411.11,311.25
2018,7,1,7,30,626.0,99.0,0.5,28.3,377.0,468.14,353.6
2018,7,1,7,45,655.0,103.5,0.6,28.75,425.5,520.57,391.53
2018,7,1,8,0,684.0,108.0,0.7,29.2,474.0,574.35,429.39
2018,7,1,8,15,705.5,112.5,0.8,29.5,521.0,623.97,463.63
2018,7,1,8,30,727.0,117.0,0.9,29.8,568.0,672.0,495.55
2018,7,1,8,45,744.0,120.0,1.0,30.1,612.0,716.43,523.79
2018,7,1,9,0,761.0,123.0,1.1,30.4,656.0,760.08,551.18
2018,7,1,9,15,773.0,126.0,1.15,30.65,695.5,798.45,574.38
2018,7,1,9,30,785.0,129.0,1.2,30.9,735.0,835.24,596.38
2018,7,1,9,45,794.0,132.5,1.3,31.15,770.0,868.05,616.32
2018,7,1,10,0,803.0,136.0,1.4,31.4,805.0,898.71,634.86
2018,7,1,10,15,809.5,138.5,1.45,31.55,834.0,923.61,649.38
2018,7,1,10,30,816.0,141.0,1.5,31.7,863.0,945.94,662.36
2018,7,1,10,45,820.5,142.5,1.55,31.85,885.5,956.85,668.36
2018,7,1,11,0,825.0,144.0,1.6,32.0,908.0,970.57,676.28
2018,7,1,11,15,828.0,145.5,1.65,32.15,924.0,979.88,681.56
2018,7,1,11,30,831.0,147.0,1.7,32.3,940.0,986.22,685.15
2018,7,1,11,45,812.0,160.0,1.7,32.4,941.0,984.99,683.72
2018,7,1,12,0,793.0,173.0,1.7,32.5,942.0,974.86,677.05
2018,7,1,12,15,681.5,236.5,1.7,32.55,898.5,924.47,645.84
2018,7,1,12,30,570.0,300.0,1.7,32.6,855.0,868.44,608.78
2018,7,1,12,45,547.5,311.0,1.7,32.65,842.0,847.2,595.12
2018,7,1,13,0,525.0,322.0,1.7,32.7,829.0,824.38,580.08
2018,7,1,13,15,615.5,266.0,1.7,32.65,852.5,839.6,593.13
2018,7,1,13,30,706.0,210.0,1.7,32.6,876.0,849.51,600.9
2018,7,1,13,45,630.5,244.5,1.7,32.6,830.0,795.31,565.62
2018,7,1,14,0,555.0,279.0,1.7,32.6,784.0,742.82,530.14
2018,7,1,14,15,669.5,213.5,1.7,32.5,804.5,752.56,540.4
2018,7,1,14,30,784.0,148.0,1.7,32.4,825.0,752.85,542.07
2018,7,1,14,45,794.5,136.5,1.65,32.3,800.0,717.96,519.65
2018,7,1,15,0,805.0,125.0,1.6,32.2,775.0,680.38,495.3
2018,7,1,15,15,793.5,122.5,1.6,32.15,737.5,634.36,463.72
2018,7,1,15,30,782.0,120.0,1.6,32.1,700.0,587.72,430.97
2018,7,1,15,45,767.0,117.5,1.6,32.0,658.0,538.73,395.76
2018,7,1,16,0,752.0,115.0,1.6,31.9,616.0,489.9,359.64
2018,7,1,16,15,674.0,127.5,1.6,31.7,552.0,423.97,310.43
2018,7,1,16,30,596.0,140.0,1.6,31.5,488.0,366.99,267.0
2018,7,1,16,45,622.5,122.0,1.55,31.35,457.0,326.98,234.18
2018,7,1,17,0,649.0,104.0,1.5,31.2,426.0,283.89,197.72
2018,7,1,17,15,611.5,99.0,1.4,30.85,376.0,233.45,156.72
2018,7,1,17,30,574.0,94.0,1.3,30.5,326.0,186.92,119.27
2018,7,1,17,45,548.0,85.0,1.2,30.2,281.5,142.54,84.64
2018,7,1,18,0,522.0,76.0,1.1,29.9,237.0,101.13,55.74
2018,7,1,18,15,464.0,68.0,1.1,29.9,191.5,62.76,35.97
2018,7,1,18,30,406.0,60.0,1.1,29.9,146.0,43.56,30.93
2018,7,1,18,45,273.0,47.5,0.95,28.75,98.5,35.4,23.88
2018,7,1,19,0,140.0,35.0,0.8,27.6,51.0,26.65,16.01
2018,7,1,19,15,73.5,21.0,0.8,27.35,29.0,17.73,4.31
2018,7,1,19,30,7.0,7.0,0.8,27.1,7.0,6.88,0.0
2018,7,1,19,45,3.5,3.5,0.8,26.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,45,0.5,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,5,0,1.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,5,15,1.0,3.0,0.6,23.7,3.0,3.04,0.0
2018,7,2,5,30,1.0,6.0,0.7,24.0,6.0,5.92,0.0
2018,7,2,5,45,0.5,11.5,0.8,24.25,11.5,11.18,3.03
2018,7,2,6,0,0.0,17.0,0.9,24.5,17.0,16.39,7.62
2018,7,2,6,15,0.0,25.0,0.9,24.85,25.0,24.12,14.12
2018,7,2,6,30,0.0,33.0,0.9,25.2,33.0,31.85,20.55
2018,7,2,6,45,3.0,67.0,0.9,25.6,68.0,66.21,48.53
2018,7,2,7,0,6.0,101.0,0.9,26.0,103.0,101.9,77.05
2018,7,2,7,15,48.0,137.5,0.9,26.4,158.5,164.26,126.26
2018,7,2,7,30,90.0,174.0,0.9,26.8,214.0,228.35,175.65
2018,7,2,7,45,62.0,185.5,0.85,27.2,214.5,226.77,173.06
2018,7,2,8,0,34.0,197.0,0.8,27.6,215.0,222.57,168.49
2018,7,2,8,15,39.0,218.0,0.7,27.9,240.5,248.97,187.53
2018,7,2,8,30,44.0,239.0,0.6,28.2,266.0,275.68,206.25
2018,7,2,8,45,70.5,275.0,0.5,28.55,322.5,335.31,248.82
2018,7,2,9,0,97.0,311.0,0.4,28.9,379.0,396.69,291.02
2018,7,2,9,15,109.0,333.5,0.35,29.2,414.0,432.92,314.58
2018,7,2,9,30,121.0,356.0,0.3,29.5,449.0,477.13,343.2
2018,7,2,9,45,125.5,371.0,0.25,29.75,471.5,499.4,356.42
2018,7,2,10,0,130.0,386.0,0.2,30.0,494.0,521.4,369.51
2018,7,2,10,15,211.5,396.5,0.35,30.15,580.0,611.43,431.47
2018,7,2,10,30,293.0,407.0,0.5,30.3,666.0,711.35,497.52
2018,7,2,10,45,405.5,364.0,0.6,30.45,733.0,786.38,547.64
2018,7,2,11,0,518.0,321.0,0.7,30.6,800.0,856.75,594.44
2018,7,2,11,15,651.5,246.0,0.75,30.65,860.0,916.81,634.56
2018,7,2,11,30,785.0,171.0,0.8,30.7,920.0,970.58,666.55
2018,7,2,11,45,578.0,280.5,0.8,30.75,835.0,876.7,606.89
