Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,10,30,669.0,234.0,2.4,31.1,820.0,903.32,647.24
2018,7,12,10,45,674.5,238.0,2.3,31.35,843.0,921.56,656.42
2018,7,12,11,0,680.0,242.0,2.2,31.6,866.0,937.36,664.04
2018,7,12,11,15,685.0,243.5,2.15,31.8,882.5,947.58,668.75
2018,7,12,11,30,690.0,245.0,2.1,32.0,899.0,955.19,671.94
2018,7,12,11,45,567.0,309.0,2.05,32.15,850.0,894.39,629.63
2018,7,12,12,0,444.0,373.0,2.0,32.3,801.0,832.34,585.76
2018,7,12,12,15,343.0,419.0,2.0,32.4,750.5,768.16,541.52
2018,7,12,12,30,242.0,465.0,2.0,32.5,700.0,709.01,499.83
2018,7,12,12,45,164.0,452.5,2.05,32.65,611.5,610.82,433.47
2018,7,12,13,0,86.0,440.0,2.1,32.8,523.0,515.36,367.39
2018,7,12,13,15,68.0,417.5,2.15,32.75,482.5,472.88,338.74
2018,7,12,13,30,50.0,395.0,2.2,32.7,442.0,431.26,310.01
2018,7,12,13,45,144.0,389.0,2.25,32.65,520.5,506.87,366.08
2018,7,12,14,0,238.0,383.0,2.3,32.6,599.0,574.98,415.32
2018,7,12,14,15,471.5,289.0,2.35,32.55,700.5,665.59,483.27
2018,7,12,14,30,705.0,195.0,2.4,32.5,802.0,738.05,537.01
2018,7,12,14,45,710.5,187.0,2.45,32.45,778.5,705.19,514.75
2018,7,12,15,0,716.0,179.0,2.5,32.4,755.0,670.24,491.35
2018,7,12,15,15,683.0,182.0,2.5,32.25,710.0,618.41,455.17
2018,7,12,15,30,650.0,185.0,2.5,32.1,665.0,568.04,419.36
2018,7,12,15,45,491.5,209.0,2.55,31.95,559.5,468.64,347.17
2018,7,12,16,0,333.0,233.0,2.6,31.8,454.0,384.97,285.41
2018,7,12,16,15,290.0,224.5,2.6,31.6,407.0,338.5,250.94
2018,7,12,16,30,247.0,216.0,2.6,31.4,360.0,296.06,219.01
2018,7,12,16,45,404.5,177.0,2.6,31.15,387.5,299.34,218.47
2018,7,12,17,0,562.0,138.0,2.6,30.9,415.0,288.39,204.37
2018,7,12,17,15,530.5,129.0,2.45,30.5,367.0,240.2,165.2
2018,7,12,17,30,499.0,120.0,2.3,30.1,319.0,195.16,129.02
2018,7,12,17,45,457.5,109.0,2.2,29.7,271.5,150.48,95.01
2018,7,12,18,0,416.0,98.0,2.1,29.3,224.0,110.42,67.48
2018,7,12,18,15,358.0,85.0,2.1,29.3,179.0,72.97,46.79
2018,7,12,18,30,300.0,72.0,2.1,29.3,134.0,53.38,39.18
2018,7,12,18,45,229.5,56.5,1.7,27.8,96.0,42.89,30.13
2018,7,12,19,0,159.0,41.0,1.3,26.3,58.0,33.57,21.46
2018,7,12,19,15,92.0,24.5,1.3,25.95,33.0,20.45,2.52
2018,7,12,19,30,25.0,8.0,1.3,25.6,8.0,7.86,0.0
2018,7,12,19,45,12.5,4.0,1.35,25.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,5,15,30.5,8.0,1.95,20.35,9.5,10.24,0.0
2018,7,13,5,30,61.0,16.0,2.1,20.7,19.0,23.54,0.0
2018,7,13,5,45,108.5,30.0,2.25,21.0,42.0,55.11,31.16
2018,7,13,6,0,156.0,44.0,2.4,21.3,65.0,86.87,59.15
2018,7,13,6,15,139.5,53.5,2.4,21.85,78.5,100.2,72.8
2018,7,13,6,30,123.0,63.0,2.4,22.4,92.0,111.88,84.34
2018,7,13,6,45,70.0,74.5,2.45,23.0,92.0,105.81,80.89
2018,7,13,7,0,17.0,86.0,2.5,23.6,92.0,93.81,71.41
2018,7,13,7,15,79.5,128.0,2.45,24.2,161.5,169.88,132.76
2018,7,13,7,30,142.0,170.0,2.4,24.8,231.0,257.53,201.73
2018,7,13,7,45,204.5,187.0,2.4,25.45,287.0,319.26,249.31
2018,7,13,8,0,267.0,204.0,2.4,26.1,343.0,392.63,304.63
2018,7,13,8,15,182.0,232.5,2.35,26.65,331.5,369.61,284.23
2018,7,13,8,30,97.0,261.0,2.3,27.2,320.0,338.28,257.56
2018,7,13,8,45,101.0,284.5,2.25,27.75,350.0,369.19,279.3
2018,7,13,9,0,105.0,308.0,2.2,28.3,380.0,400.1,300.39
2018,7,13,9,15,119.0,325.5,2.15,28.75,412.0,440.46,328.31
2018,7,13,9,30,133.0,343.0,2.1,29.2,444.0,474.04,350.96
2018,7,13,9,45,190.5,364.5,2.1,29.65,517.0,551.3,405.18
2018,7,13,10,0,248.0,386.0,2.1,30.1,590.0,638.72,464.46
2018,7,13,10,15,327.0,375.5,2.1,30.4,655.5,706.56,510.62
2018,7,13,10,30,406.0,365.0,2.1,30.7,721.0,783.18,561.48
2018,7,13,10,45,465.5,350.5,2.1,31.0,769.5,831.29,592.54
2018,7,13,11,0,525.0,336.0,2.1,31.3,818.0,879.06,623.13
2018,7,13,11,15,604.5,294.5,2.15,31.5,859.5,918.99,650.16
2018,7,13,11,30,684.0,253.0,2.2,31.7,901.0,957.35,675.42
2018,7,13,11,45,652.5,277.5,2.2,31.9,901.0,948.93,668.33
2018,7,13,12,0,621.0,302.0,2.2,32.1,901.0,937.6,659.34
2018,7,13,12,15,665.5,273.0,2.2,32.2,916.5,946.32,666.05
2018,7,13,12,30,710.0,244.0,2.2,32.3,932.0,951.76,669.32
2018,7,13,12,45,722.5,234.5,2.2,32.4,931.5,942.18,663.07
2018,7,13,13,0,735.0,225.0,2.2,32.5,931.0,929.77,655.27
2018,7,13,13,15,616.5,292.5,2.2,32.55,879.5,868.04,614.38
2018,7,13,13,30,498.0,360.0,2.2,32.6,828.0,809.26,573.38
2018,7,13,13,45,522.5,331.0,2.2,32.65,813.0,786.19,560.04
2018,7,13,14,0,547.0,302.0,2.2,32.7,798.0,760.39,544.45
2018,7,13,14,15,360.0,343.5,2.15,32.65,666.0,625.96,450.99
2018,7,13,14,30,173.0,385.0,2.1,32.6,534.0,504.41,364.22
2018,7,13,14,45,208.5,368.0,2.1,32.6,540.5,505.58,366.88
2018,7,13,15,0,244.0,351.0,2.1,32.6,547.0,502.51,365.73
2018,7,13,15,15,280.5,311.5,2.05,32.45,526.5,476.59,348.8
2018,7,13,15,30,317.0,272.0,2.0,32.3,506.0,447.29,329.09
2018,7,13,15,45,445.5,223.5,2.0,32.15,531.0,456.07,336.7
2018,7,13,16,0,574.0,175.0,2.0,32.0,556.0,453.13,334.35
2018,7,13,16,15,582.5,165.0,2.0,31.7,527.0,416.84,306.49
2018,7,13,16,30,591.0,155.0,2.0,31.4,498.0,379.03,276.66
2018,7,13,16,45,519.0,150.0,1.95,31.1,431.5,315.98,228.3
2018,7,13,17,0,447.0,145.0,1.9,30.8,365.0,259.87,184.99
2018,7,13,17,15,487.0,128.5,1.75,30.3,343.5,228.85,157.66
2018,7,13,17,30,527.0,112.0,1.6,29.8,322.0,193.46,126.51
2018,7,13,17,45,457.0,104.0,1.45,29.25,267.5,145.97,91.5
2018,7,13,18,0,387.0,96.0,1.3,28.7,213.0,106.18,65.31
2018,7,13,18,15,311.0,82.5,1.3,28.7,165.0,69.5,45.05
2018,7,13,18,30,235.0,69.0,1.3,28.7,117.0,54.89,40.53
2018,7,13,18,45,201.0,53.5,1.1,26.8,86.5,40.46,28.23
2018,7,13,19,0,167.0,38.0,0.9,24.9,56.0,29.36,18.16
2018,7,13,19,15,99.5,23.0,0.95,24.55,32.5,19.27,1.39
2018,7,13,19,30,32.0,8.0,1.0,24.2,9.0,7.86,0.0
2018,7,13,19,45,16.0,4.0,1.0,23.8,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,14,5,15,22.0,8.0,1.3,19.55,9.0,7.86,0.0
2018,7,14,5,30,44.0,16.0,1.4,20.0,18.0,21.3,0.0
2018,7,14,5,45,115.5,34.5,1.5,20.45,48.0,61.89,35.51
2018,7,14,6,0,187.0,53.0,1.6,20.9,78.0,104.55,72.13
2018,7,14,6,15,261.0,68.0,1.6,21.7,119.5,155.09,113.64
2018,7,14,6,30,335.0,83.0,1.6,22.5,161.0,210.88,159.71
2018,7,14,6,45,395.0,94.0,1.55,23.35,208.0,264.57,203.91
2018,7,14,7,0,455.0,105.0,1.5,24.2,255.0,324.23,251.74
2018,7,14,7,15,499.5,113.5,1.4,24.85,304.5,379.08,294.63
2018,7,14,7,30,544.0,122.0,1.3,25.5,354.0,437.68,338.81
2018,7,14,7,45,579.0,128.5,1.2,26.15,403.5,494.85,380.15
2018,7,14,8,0,614.0,135.0,1.1,26.8,453.0,551.54,419.56
2018,7,14,8,15,622.5,145.5,1.05,27.35,495.5,595.98,449.07
2018,7,14,8,30,631.0,156.0,1.0,27.9,538.0,639.64,477.08
2018,7,14,8,45,643.0,165.0,1.0,28.4,580.5,683.41,504.94
2018,7,14,9,0,655.0,174.0,1.0,28.9,623.0,726.29,531.46
2018,7,14,9,15,693.0,168.5,1.0,29.3,670.5,774.47,560.9
2018,7,14,9,30,731.0,163.0,1.0,29.7,718.0,822.85,589.42
2018,7,14,9,45,702.0,184.5,1.0,30.05,738.5,839.81,597.64
2018,7,14,10,0,673.0,206.0,1.0,30.4,759.0,852.61,603.63
2018,7,14,10,15,727.0,187.5,1.0,30.7,805.5,897.86,630.06
2018,7,14,10,30,781.0,169.0,1.0,31.0,852.0,939.32,653.35
2018,7,14,10,45,730.0,199.5,1.0,31.25,852.0,935.5,649.07
2018,7,14,11,0,679.0,230.0,1.0,31.5,852.0,923.87,640.74
2018,7,14,11,15,669.0,242.5,0.95,31.75,865.5,930.54,642.94
2018,7,14,11,30,659.0,255.0,0.9,32.0,879.0,934.35,643.23
2018,7,14,11,45,617.5,277.5,0.9,32.25,867.0,913.91,628.83
2018,7,14,12,0,576.0,300.0,0.9,32.5,855.0,890.76,612.92
2018,7,14,12,15,581.0,297.0,0.85,32.65,858.0,886.41,609.42
2018,7,14,12,30,586.0,294.0,0.8,32.8,861.0,879.79,604.35
2018,7,14,12,45,627.5,271.5,0.8,32.95,876.0,887.06,609.71
2018,7,14,13,0,669.0,249.0,0.8,33.1,891.0,890.91,612.57
2018,7,14,13,15,639.5,261.0,0.8,33.2,868.5,858.92,592.36
2018,7,14,13,30,610.0,273.0,0.8,33.3,846.0,825.93,571.57
2018,7,14,13,45,608.0,267.0,0.75,33.35,828.0,799.21,554.76
2018,7,14,14,0,606.0,261.0,0.7,33.4,810.0,770.81,536.71
2018,7,14,14,15,599.5,252.5,0.7,33.4,782.0,734.8,514.51
2018,7,14,14,30,593.0,244.0,0.7,33.4,754.0,697.66,491.32
2018,7,14,14,45,673.0,200.5,0.7,33.35,758.0,690.31,488.83
2018,7,14,15,0,753.0,157.0,0.7,33.3,762.0,676.07,481.08
2018,7,14,15,15,662.0,182.5,0.7,33.15,695.5,605.06,432.92
2018,7,14,15,30,571.0,208.0,0.7,33.0,629.0,541.35,389.16
2018,7,14,15,45,567.5,195.0,0.7,32.9,592.5,498.12,359.53
2018,7,14,16,0,564.0,182.0,0.7,32.8,556.0,454.38,328.45
2018,7,14,16,15,590.5,161.5,0.7,32.55,527.5,417.14,301.12
2018,7,14,16,30,617.0,141.0,0.7,32.3,499.0,376.61,270.09
2018,7,14,16,45,583.0,135.5,0.7,32.1,449.5,325.05,230.44
2018,7,14,17,0,549.0,130.0,0.7,31.9,400.0,276.73,192.53
2018,7,14,17,15,497.5,123.5,0.7,31.5,347.0,226.87,153.86
2018,7,14,17,30,446.0,117.0,0.7,31.1,294.0,182.01,119.46
2018,7,14,17,45,425.0,102.5,0.7,30.65,252.0,140.11,87.44
2018,7,14,18,0,404.0,88.0,0.7,30.2,210.0,100.7,59.91
2018,7,14,18,15,379.5,73.5,0.7,30.2,170.5,63.78,39.18
2018,7,14,18,30,355.0,59.0,0.7,30.2,131.0,43.19,30.52
2018,7,14,18,45,288.5,47.5,0.7,28.6,95.5,35.67,24.03
2018,7,14,19,0,222.0,36.0,0.7,27.0,60.0,27.75,16.63
2018,7,14,19,15,126.5,22.0,0.7,26.55,34.0,17.28,0.0
2018,7,14,19,30,31.0,8.0,0.7,26.1,8.0,7.86,0.0
2018,7,14,19,45,15.5,4.0,0.75,25.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,15,5,15,29.5,8.0,1.35,20.8,9.0,7.86,0.0
2018,7,15,5,30,59.0,16.0,1.5,21.3,18.0,23.12,0.0
2018,7,15,5,45,145.0,32.0,1.65,21.85,48.5,66.64,37.1
2018,7,15,6,0,231.0,48.0,1.8,22.4,79.0,111.95,75.96
2018,7,15,6,15,305.5,61.0,1.9,23.2,120.5,160.01,115.72
2018,7,15,6,30,380.0,74.0,2.0,24.0,162.0,216.15,162.33
2018,7,15,6,45,437.0,84.0,2.05,24.8,209.0,269.9,206.98
2018,7,15,7,0,494.0,94.0,2.1,25.6,256.0,329.28,255.07
2018,7,15,7,15,537.0,101.0,2.1,26.35,305.0,386.39,300.11
2018,7,15,7,30,580.0,108.0,2.1,27.1,354.0,444.8,344.71
2018,7,15,7,45,614.0,113.0,2.1,27.85,403.5,498.82,384.62
2018,7,15,8,0,648.0,118.0,2.1,28.6,453.0,554.76,424.62
2018,7,15,8,15,638.5,133.5,1.95,29.15,491.0,593.77,450.28
2018,7,15,8,30,629.0,149.0,1.8,29.7,529.0,630.35,473.28
2018,7,15,8,45,600.5,174.0,1.7,30.2,560.0,659.87,490.42
2018,7,15,9,0,572.0,199.0,1.6,30.7,591.0,685.26,504.18
2018,7,15,9,15,602.5,201.5,1.5,31.1,637.0,733.0,534.05
2018,7,15,9,30,633.0,204.0,1.4,31.5,683.0,780.77,562.84
2018,7,15,9,45,687.0,188.5,1.3,31.9,732.0,830.34,591.59
2018,7,15,10,0,741.0,173.0,1.2,32.3,781.0,880.16,619.2
2018,7,15,10,15,717.5,195.0,1.2,32.6,802.0,896.67,627.17
2018,7,15,10,30,694.0,217.0,1.2,32.9,823.0,909.38,633.2
2018,7,15,10,45,551.0,301.5,1.2,33.2,791.5,864.24,600.54
2018,7,15,11,0,408.0,386.0,1.2,33.5,760.0,814.45,563.98
2018,7,15,11,15,427.0,380.5,1.2,33.75,778.5,829.21,573.29
2018,7,15,11,30,446.0,375.0,1.2,34.0,797.0,842.43,580.96
2018,7,15,11,45,529.0,329.5,1.25,34.2,835.0,877.39,605.02
2018,7,15,12,0,612.0,284.0,1.3,34.4,873.0,910.83,627.72
2018,7,15,12,15,580.0,307.5,1.35,34.5,867.0,895.83,617.27
2018,7,15,12,30,548.0,331.0,1.4,34.6,861.0,879.59,606.57
2018,7,15,12,45,512.5,352.0,1.45,34.75,845.5,855.76,591.05
2018,7,15,13,0,477.0,373.0,1.5,34.9,830.0,830.78,574.79
2018,7,15,13,15,480.0,366.0,1.5,34.95,821.0,813.67,564.51
2018,7,15,13,30,483.0,359.0,1.5,35.0,812.0,794.9,553.07
2018,7,15,13,45,525.5,323.5,1.5,35.05,807.0,781.73,546.48
2018,7,15,14,0,568.0,288.0,1.5,35.1,802.0,764.38,537.08
2018,7,15,14,15,513.0,302.5,1.5,35.05,756.5,712.36,502.74
2018,7,15,14,30,458.0,317.0,1.5,35.0,711.0,662.01,469.3
2018,7,15,14,45,465.0,299.5,1.5,34.9,686.0,630.16,449.28
2018,7,15,15,0,472.0,282.0,1.5,34.8,661.0,596.8,427.7
2018,7,15,15,15,490.5,261.5,1.5,34.65,638.5,566.7,408.1
2018,7,15,15,30,509.0,241.0,1.5,34.5,616.0,534.13,386.21
2018,7,15,15,45,356.0,231.0,1.5,34.3,485.5,412.69,300.66
2018,7,15,16,0,203.0,221.0,1.5,34.1,355.0,307.64,225.06
2018,7,15,16,15,243.5,213.0,1.45,33.85,362.0,306.69,224.4
2018,7,15,16,30,284.0,205.0,1.4,33.6,369.0,301.22,219.3
2018,7,15,16,45,388.5,177.0,1.35,33.3,380.0,293.25,210.81
2018,7,15,17,0,493.0,149.0,1.3,33.0,391.0,276.7,194.07
2018,7,15,17,15,304.5,141.0,1.2,32.5,285.0,198.19,138.19
2018,7,15,17,30,116.0,133.0,1.1,32.0,179.0,140.5,100.09
2018,7,15,17,45,99.5,122.5,1.0,31.45,158.0,120.71,85.68
2018,7,15,18,0,83.0,112.0,0.9,30.9,137.0,102.44,72.81
2018,7,15,18,15,104.5,91.5,0.9,30.9,116.5,79.27,55.86
2018,7,15,18,30,126.0,71.0,0.9,30.9,96.0,59.74,44.09
2018,7,15,18,45,91.0,53.5,0.8,29.65,69.0,45.71,32.13
2018,7,15,19,0,56.0,36.0,0.7,28.4,42.0,31.35,19.3
2018,7,15,19,15,30.0,21.0,0.7,28.15,24.0,18.64,0.0
2018,7,15,19,30,4.0,6.0,0.7,27.9,6.0,5.9,0.0
2018,7,15,19,45,2.0,3.0,0.7,27.65,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.2,3.5,3.44,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.3,7.0,7.25,0.0
2018,7,16,5,45,1.5,14.5,0.7,23.35,14.5,14.25,4.39
2018,7,16,6,0,0.0,22.0,0.8,23.4,22.0,21.23,11.38
2018,7,16,6,15,0.0,31.0,0.85,23.6,31.0,29.92,18.84
2018,7,16,6,30,0.0,40.0,0.9,23.8,40.0,38.63,26.19
2018,7,16,6,45,1.5,53.0,1.0,24.0,53.5,51.8,37.07
2018,7,16,7,0,3.0,66.0,1.1,24.2,67.0,65.16,47.94
2018,7,16,7,15,49.5,107.5,1.2,24.7,128.5,132.97,102.69
2018,7,16,7,30,96.0,149.0,1.3,25.2,190.0,209.29,162.83
2018,7,16,7,45,183.5,178.0,1.45,25.75,268.5,296.67,230.62
2018,7,16,8,0,271.0,207.0,1.6,26.3,347.0,398.06,306.98
2018,7,16,8,15,241.5,233.5,1.65,26.65,367.5,417.91,319.64
2018,7,16,8,30,212.0,260.0,1.7,27.0,388.0,427.7,325.1
2018,7,16,8,45,153.0,275.5,1.8,27.35,371.5,406.53,307.33
2018,7,16,9,0,94.0,291.0,1.9,27.7,355.0,373.14,280.58
2018,7,16,9,15,64.5,291.0,2.05,27.9,336.0,350.6,262.82
2018,7,16,9,30,35.0,291.0,2.2,28.1,317.0,326.1,243.41
2018,7,16,9,45,64.0,337.0,2.3,28.35,388.0,400.75,298.01
2018,7,16,10,0,93.0,383.0,2.4,28.6,459.0,476.68,351.93
2018,7,16,10,15,118.5,402.0,2.5,28.9,503.0,529.66,388.74
2018,7,16,10,30,144.0,421.0,2.6,29.2,547.0,575.11,420.03
2018,7,16,10,45,125.0,423.0,2.7,29.5,534.5,559.42,407.64
2018,7,16,11,0,106.0,425.0,2.8,29.8,522.0,542.73,394.92
2018,7,16,11,15,83.0,423.5,2.85,30.0,500.5,510.22,371.17
2018,7,16,11,30,60.0,422.0,2.9,30.2,479.0,484.79,352.26
2018,7,16,11,45,86.0,438.5,2.95,30.4,521.0,526.48,381.94
2018,7,16,12,0,112.0,455.0,3.0,30.6,563.0,573.71,414.72
2018,7,16,12,15,125.0,466.0,3.05,30.85,586.5,594.83,428.9
2018,7,16,12,30,138.0,477.0,3.1,31.1,610.0,614.98,442.49
2018,7,16,12,45,210.0,465.0,3.1,31.3,666.5,668.12,480.5
2018,7,16,13,0,282.0,453.0,3.1,31.5,723.0,721.68,517.92
2018,7,16,13,15,449.5,362.0,3.15,31.65,786.0,781.53,563.18
2018,7,16,13,30,617.0,271.0,3.2,31.8,849.0,830.43,600.42
2018,7,16,13,45,688.5,218.5,3.2,31.95,851.0,822.98,596.81
2018,7,16,14,0,760.0,166.0,3.2,32.1,853.0,808.79,587.62
2018,7,16,14,15,791.0,148.0,3.2,32.15,844.5,789.84,575.59
2018,7,16,14,30,822.0,130.0,3.2,32.2,836.0,766.17,560.42
2018,7,16,14,45,790.0,137.0,3.2,32.3,794.0,716.55,527.48
2018,7,16,15,0,758.0,144.0,3.2,32.4,752.0,666.98,493.23
2018,7,16,15,15,471.5,208.0,3.2,32.3,580.0,504.51,375.06
2018,7,16,15,30,185.0,272.0,3.2,32.2,408.0,368.85,273.34
2018,7,16,15,45,250.0,252.5,3.2,32.1,424.5,374.56,278.72
2018,7,16,16,0,315.0,233.0,3.2,32.0,441.0,375.52,279.38
2018,7,16,16,15,385.5,207.5,3.15,31.75,443.5,364.45,270.5
2018,7,16,16,30,456.0,182.0,3.1,31.5,446.0,347.87,256.29
2018,7,16,16,45,266.0,164.0,3.1,31.3,314.5,241.48,177.17
2018,7,16,17,0,76.0,146.0,3.1,31.1,183.0,156.18,115.0
2018,7,16,17,15,217.5,128.0,3.0,30.65,217.5,165.7,118.05
2018,7,16,17,30,359.0,110.0,2.9,30.2,252.0,159.05,106.53
2018,7,16,17,45,407.0,97.0,2.75,29.75,236.0,132.48,83.11
2018,7,16,18,0,455.0,84.0,2.6,29.3,220.0,100.72,58.69
2018,7,16,18,15,410.5,73.0,2.6,29.3,177.5,63.36,38.97
2018,7,16,18,30,366.0,62.0,2.6,29.3,135.0,45.65,32.69
2018,7,16,18,45,282.0,49.5,2.25,27.95,96.5,37.37,25.46
2018,7,16,19,0,198.0,37.0,1.9,26.6,58.0,28.66,17.24
2018,7,16,19,15,113.5,22.5,1.95,26.35,33.0,17.76,0.0
2018,7,16,19,30,29.0,8.0,2.0,26.1,8.0,7.86,0.0
2018,7,16,19,45,14.5,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,26.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,52.0,14.0,1.9,23.0,16.0,20.13,0.0
2018,7,17,5,45,130.5,30.5,2.05,23.35,45.0,61.52,32.43
2018,7,17,6,0,209.0,47.0,2.2,23.7,74.0,105.34,70.82
2018,7,17,6,15,271.0,60.5,2.3,24.25,112.0,148.98,107.24
2018,7,17,6,30,333.0,74.0,2.4,24.8,150.0,199.41,149.4
2018,7,17,6,45,400.0,84.0,2.5,25.3,198.0,254.47,195.09
2018,7,17,7,0,467.0,94.0,2.6,25.8,246.0,316.29,245.45
2018,7,17,7,15,510.0,102.0,2.65,26.3,294.5,372.99,290.79
2018,7,17,7,30,553.0,110.0,2.7,26.8,343.0,431.12,336.02
2018,7,17,7,45,586.0,116.0,2.75,27.3,391.5,484.36,376.33
2018,7,17,8,0,619.0,122.0,2.8,27.8,440.0,539.49,416.91
2018,7,17,8,15,645.5,126.5,2.8,28.1,487.5,590.14,453.33
2018,7,17,8,30,672.0,131.0,2.8,28.4,535.0,641.49,489.35
2018,7,17,8,45,674.5,140.0,2.85,28.75,573.0,679.72,514.95
2018,7,17,9,0,677.0,149.0,2.9,29.1,611.0,716.25,538.34
2018,7,17,9,15,642.0,174.5,2.9,29.3,634.5,737.2,550.82
2018,7,17,9,30,607.0,200.0,2.9,29.5,658.0,753.51,559.6
2018,7,17,9,45,690.0,172.5,2.95,29.7,718.0,815.51,600.84
2018,7,17,10,0,773.0,145.0,3.0,29.9,778.0,876.5,639.78
2018,7,17,10,15,783.0,146.5,3.0,30.05,808.5,903.6,655.75
2018,7,17,10,30,793.0,148.0,3.0,30.2,839.0,928.35,670.38
2018,7,17,10,45,786.5,156.0,3.0,30.35,858.0,941.27,677.35
2018,7,17,11,0,780.0,164.0,3.0,30.5,877.0,951.06,682.47
2018,7,17,11,15,703.0,214.0,3.0,30.7,866.0,934.81,670.8
2018,7,17,11,30,626.0,264.0,3.0,30.9,855.0,910.46,653.62
2018,7,17,11,45,611.5,267.0,3.0,31.1,849.5,897.38,644.23
2018,7,17,12,0,597.0,270.0,3.0,31.3,844.0,881.92,633.25
2018,7,17,12,15,513.0,305.5,2.95,31.5,799.5,827.49,594.43
2018,7,17,12,30,429.0,341.0,2.9,31.7,755.0,773.02,555.54
2018,7,17,12,45,597.5,259.0,2.9,31.95,833.0,845.86,608.56
2018,7,17,13,0,766.0,177.0,2.9,32.2,911.0,909.15,649.51
2018,7,17,13,15,790.0,163.0,2.85,32.3,911.0,900.17,642.88
2018,7,17,13,30,814.0,149.0,2.8,32.4,911.0,884.58,632.66
2018,7,17,13,45,794.5,155.5,2.75,32.55,886.5,853.29,612.22
2018,7,17,14,0,775.0,162.0,2.7,32.7,862.0,817.54,588.95
2018,7,17,14,15,598.0,227.0,2.65,32.75,757.5,709.22,515.5
2018,7,17,14,30,421.0,292.0,2.6,32.8,653.0,609.66,444.1
2018,7,17,14,45,217.5,244.5,2.6,32.8,430.5,395.43,291.85
2018,7,17,15,0,14.0,197.0,2.6,32.8,208.0,199.63,145.55
2018,7,17,15,15,9.5,168.5,2.55,32.7,176.0,168.64,123.09
2018,7,17,15,30,5.0,140.0,2.5,32.6,144.0,138.12,100.39
2018,7,17,15,45,10.5,172.0,2.45,32.5,179.5,171.13,125.65
2018,7,17,16,0,16.0,204.0,2.4,32.4,215.0,202.95,149.79
2018,7,17,16,15,99.0,204.5,2.35,32.15,262.5,235.44,174.65
2018,7,17,16,30,182.0,205.0,2.3,31.9,310.0,262.57,194.25
2018,7,17,16,45,201.0,197.5,2.2,31.65,303.5,250.88,184.46
2018,7,17,17,0,220.0,190.0,2.1,31.4,297.0,233.43,169.98
2018,7,17,17,15,125.5,150.5,1.95,30.95,210.0,165.93,120.51
2018,7,17,17,30,31.0,111.0,1.8,30.5,123.0,108.9,79.63
2018,7,17,17,45,15.5,85.0,1.6,30.05,91.0,83.2,60.32
2018,7,17,18,0,0.0,59.0,1.4,29.6,59.0,57.02,40.3
2018,7,17,18,15,0.0,52.5,1.4,29.6,52.5,50.73,35.21
2018,7,17,18,30,0.0,46.0,1.4,29.6,46.0,44.29,31.51
2018,7,17,18,45,0.0,33.0,1.15,28.45,33.0,31.87,20.84
2018,7,17,19,0,0.0,20.0,0.9,27.3,20.0,19.3,9.7
2018,7,17,19,15,3.0,12.5,0.9,27.1,12.5,12.06,0.0
2018,7,17,19,30,6.0,5.0,0.9,26.9,5.0,4.91,0.0
2018,7,17,19,45,3.0,2.5,0.95,26.65,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,18,5,15,36.5,7.5,2.2,20.9,8.5,0.0,0.0
2018,7,18,5,30,73.0,15.0,2.3,21.0,17.0,23.59,0.0
2018,7,18,5,45,129.0,29.0,2.4,21.15,42.0,59.16,30.39
2018,7,18,6,0,185.0,43.0,2.5,21.3,67.0,95.19,64.17
2018,7,18,6,15,252.0,56.0,2.55,21.65,104.0,138.35,100.28
2018,7,18,6,30,319.0,69.0,2.6,22.0,141.0,188.85,142.88
2018,7,18,6,45,353.0,85.0,2.7,22.4,183.5,236.76,183.78
2018,7,18,7,0,387.0,101.0,2.8,22.8,226.0,287.93,226.44
2018,7,18,7,15,476.5,103.0,2.9,23.35,284.5,354.42,280.15
2018,7,18,7,30,566.0,105.0,3.0,23.9,343.0,432.42,341.59
2018,7,18,7,45,490.0,137.5,3.1,24.5,362.5,446.9,351.77
2018,7,18,8,0,414.0,170.0,3.2,25.1,382.0,456.05,357.0
2018,7,18,8,15,349.5,205.0,3.1,25.6,396.5,460.86,358.22
2018,7,18,8,30,285.0,240.0,3.0,26.1,411.0,465.97,359.0
2018,7,18,8,45,539.5,175.5,2.95,26.6,531.5,613.69,471.03
2018,7,18,9,0,794.0,111.0,2.9,27.1,652.0,766.62,578.3
2018,7,18,9,15,807.0,114.0,2.75,27.55,693.5,807.6,601.96
2018,7,18,9,30,820.0,117.0,2.6,28.0,735.0,846.98,624.77
2018,7,18,9,45,829.5,120.0,2.5,28.4,772.0,876.53,641.07
2018,7,18,10,0,839.0,123.0,2.4,28.8,809.0,908.52,658.78
2018,7,18,10,15,827.0,134.0,2.2,29.25,832.0,926.17,665.86
2018,7,18,10,30,815.0,145.0,2.0,29.7,855.0,946.15,674.29
2018,7,18,10,45,539.5,262.0,1.85,30.15,737.5,813.8,583.62
2018,7,18,11,0,264.0,379.0,1.7,30.6,620.0,658.58,471.55
2018,7,18,11,15,364.5,348.5,1.55,30.95,688.0,734.44,523.75
2018,7,18,11,30,465.0,318.0,1.4,31.3,756.0,803.39,567.97
2018,7,18,11,45,550.5,292.5,1.25,31.65,817.0,861.95,603.64
2018,7,18,12,0,636.0,267.0,1.1,32.0,878.0,917.82,636.41
2018,7,18,12,15,675.0,240.5,1.05,32.25,890.5,923.27,637.96
2018,7,18,12,30,714.0,214.0,1.0,32.5,903.0,925.57,637.82
2018,7,18,12,45,583.5,269.5,0.95,32.75,830.5,842.73,584.36
2018,7,18,13,0,453.0,325.0,0.9,33.0,758.0,760.97,529.44
2018,7,18,13,15,320.5,373.5,0.9,33.1,678.0,670.3,468.79
2018,7,18,13,30,188.0,422.0,0.9,33.2,598.0,585.38,410.37
2018,7,18,13,45,272.5,377.5,0.9,33.3,626.5,610.33,430.26
2018,7,18,14,0,357.0,333.0,0.9,33.4,655.0,629.43,445.06
2018,7,18,14,15,396.0,293.0,0.85,33.4,640.5,608.18,432.13
2018,7,18,14,30,435.0,253.0,0.8,33.4,626.0,583.48,417.08
2018,7,18,14,45,301.0,283.0,0.8,33.4,536.5,493.45,354.13
2018,7,18,15,0,167.0,313.0,0.8,33.4,447.0,414.6,298.0
2018,7,18,15,15,150.0,309.0,0.75,33.25,425.0,390.46,281.59
2018,7,18,15,30,133.0,305.0,0.7,33.1,403.0,367.43,265.47
2018,7,18,15,45,214.5,266.5,0.7,33.0,413.0,367.33,266.88
2018,7,18,16,0,296.0,228.0,0.7,32.9,423.0,361.09,262.89
2018,7,18,16,15,467.5,180.0,0.65,32.65,461.5,376.88,273.26
2018,7,18,16,30,639.0,132.0,0.6,32.4,500.0,376.12,269.25
2018,7,18,16,45,599.0,126.0,0.6,32.15,446.0,320.77,226.64
2018,7,18,17,0,559.0,120.0,0.6,31.9,392.0,269.3,186.5
2018,7,18,17,15,493.5,117.0,0.6,31.45,337.0,218.92,147.79
2018,7,18,17,30,428.0,114.0,0.6,31.0,282.0,174.72,114.47
2018,7,18,17,45,298.0,109.5,0.6,30.5,218.5,132.02,86.42
2018,7,18,18,0,168.0,105.0,0.6,30.0,155.0,99.21,67.47
2018,7,18,18,15,142.5,86.0,0.6,30.0,122.5,75.51,52.71
2018,7,18,18,30,117.0,67.0,0.6,30.0,90.0,56.75,41.74
2018,7,18,18,45,81.5,49.5,0.7,28.2,63.5,42.63,29.74
2018,7,18,19,0,46.0,32.0,0.8,26.4,37.0,28.18,16.72
2018,7,18,19,15,28.0,18.5,0.8,25.9,21.0,16.57,0.0
2018,7,18,19,30,10.0,5.0,0.8,25.4,5.0,4.91,0.0
2018,7,18,19,45,5.0,2.5,0.85,24.9,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,19,5,15,27.0,6.0,2.1,19.25,7.0,0.0,0.0
2018,7,19,5,30,54.0,12.0,2.2,19.6,14.0,18.26,0.0
2018,7,19,5,45,152.5,28.0,2.3,20.0,45.0,61.71,30.55
2018,7,19,6,0,251.0,44.0,2.4,20.4,76.0,111.2,74.69
2018,7,19,6,15,341.0,55.0,2.45,21.25,119.0,162.15,117.0
2018,7,19,6,30,431.0,66.0,2.5,22.1,162.0,224.4,168.97
2018,7,19,6,45,366.5,86.0,2.55,22.9,182.5,242.78,187.8
2018,7,19,7,0,302.0,106.0,2.6,23.7,203.0,250.15,195.96
2018,7,19,7,15,476.5,99.0,2.7,24.5,283.5,349.6,275.13
2018,7,19,7,30,651.0,92.0,2.8,25.3,364.0,464.18,364.0
2018,7,19,7,45,680.5,96.5,2.9,26.1,414.0,518.3,404.62
2018,7,19,8,0,710.0,101.0,3.0,26.9,464.0,573.86,445.26
2018,7,19,8,15,702.5,114.5,2.9,27.4,504.0,615.17,473.69
2018,7,19,8,30,695.0,128.0,2.8,27.9,544.0,654.09,499.48
2018,7,19,8,45,673.5,147.5,2.7,28.4,577.0,686.3,519.38
2018,7,19,9,0,652.0,167.0,2.6,28.9,610.0,714.83,536.12
2018,7,19,9,15,586.5,209.0,2.5,29.3,626.5,726.37,539.69
2018,7,19,9,30,521.0,251.0,2.4,29.7,643.0,729.16,537.26
2018,7,19,9,45,584.0,238.5,2.3,30.05,698.5,789.22,576.86
2018,7,19,10,0,647.0,226.0,2.2,30.4,754.0,848.62,614.59
2018,7,19,10,15,593.0,269.5,2.15,30.7,768.0,855.72,614.71
2018,7,19,10,30,539.0,313.0,2.1,31.0,782.0,857.41,611.82
2018,7,19,10,45,639.5,262.5,2.0,31.25,834.5,911.93,647.67
2018,7,19,11,0,740.0,212.0,1.9,31.5,887.0,965.04,678.86
2018,7,19,11,15,763.0,203.0,1.85,31.75,910.5,978.7,684.93
2018,7,19,11,30,786.0,194.0,1.8,32.0,934.0,994.42,692.69
2018,7,19,11,45,838.5,161.5,1.75,32.25,959.0,1012.8,702.05
2018,7,19,12,0,891.0,129.0,1.7,32.5,984.0,1022.8,706.28
2018,7,19,12,15,892.0,128.5,1.7,32.6,986.5,1016.34,701.84
2018,7,19,12,30,893.0,128.0,1.7,32.7,989.0,1006.71,695.76
2018,7,19,12,45,875.5,137.5,1.65,32.85,978.0,985.89,682.21
2018,7,19,13,0,858.0,147.0,1.6,33.0,967.0,962.45,667.25
2018,7,19,13,15,803.5,176.0,1.6,33.05,936.0,925.37,644.84
2018,7,19,13,30,749.0,205.0,1.6,33.1,905.0,885.29,620.54
2018,7,19,13,45,740.0,204.5,1.65,33.1,884.0,854.32,602.46
2018,7,19,14,0,731.0,204.0,1.7,33.1,863.0,821.57,582.97
2018,7,19,14,15,521.5,286.5,1.7,33.05,749.5,703.92,502.98
2018,7,19,14,30,312.0,369.0,1.7,33.0,636.0,597.39,427.93
2018,7,19,14,45,305.0,361.0,1.7,32.95,613.5,569.77,410.18
2018,7,19,15,0,298.0,353.0,1.7,32.9,591.0,542.0,391.53
2018,7,19,15,15,335.0,327.5,1.75,32.75,583.0,526.73,382.46
2018,7,19,15,30,372.0,302.0,1.8,32.6,575.0,507.73,370.25
2018,7,19,15,45,308.0,290.5,1.8,32.45,507.5,441.17,322.96
2018,7,19,16,0,244.0,279.0,1.8,32.3,440.0,380.37,279.36
2018,7,19,16,15,154.0,254.5,1.8,32.0,353.5,304.91,224.78
2018,7,19,16,30,64.0,230.0,1.8,31.7,267.0,239.12,176.98
2018,7,19,16,45,112.5,215.5,1.8,31.45,273.0,235.01,173.71
2018,7,19,17,0,161.0,201.0,1.8,31.2,279.0,228.14,167.28
2018,7,19,17,15,239.0,166.5,1.65,30.6,267.5,202.94,145.3
2018,7,19,17,30,317.0,132.0,1.5,30.0,256.0,172.77,118.33
2018,7,19,17,45,366.0,109.5,1.3,29.45,232.5,136.37,87.7
2018,7,19,18,0,415.0,87.0,1.1,28.9,209.0,98.71,58.77
2018,7,19,18,15,331.0,76.0,1.1,28.9,161.0,62.72,40.36
2018,7,19,18,30,247.0,65.0,1.1,28.9,113.0,48.13,34.79
2018,7,19,18,45,185.5,50.0,0.95,27.2,80.0,40.62,28.19
2018,7,19,19,0,124.0,35.0,0.8,25.5,47.0,28.9,17.26
2018,7,19,19,15,74.5,21.0,0.85,25.15,27.0,17.62,0.0
2018,7,19,19,30,25.0,7.0,0.9,24.8,7.0,6.88,0.0
2018,7,19,19,45,12.5,3.5,0.95,24.45,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,5,15,7.5,4.0,1.5,20.5,4.0,0.0,0.0
2018,7,20,5,30,15.0,8.0,1.6,20.9,8.0,9.64,0.0
2018,7,20,5,45,7.5,8.0,1.75,21.35,8.0,9.06,0.0
2018,7,20,6,0,0.0,8.0,1.9,21.8,8.0,7.71,0.52
2018,7,20,6,15,0.0,13.5,2.1,22.4,13.5,13.01,5.02
2018,7,20,6,30,0.0,19.0,2.3,23.0,19.0,18.32,9.51
2018,7,20,6,45,0.0,42.0,2.45,23.65,42.0,40.56,27.88
2018,7,20,7,0,0.0,65.0,2.6,24.3,65.0,62.85,46.06
2018,7,20,7,15,18.0,101.5,2.7,24.75,109.0,108.39,82.9
2018,7,20,7,30,36.0,138.0,2.8,25.2,153.0,159.79,123.78
2018,7,20,7,45,85.5,176.5,2.85,25.7,218.5,231.23,180.02
2018,7,20,8,0,135.0,215.0,2.9,26.2,284.0,313.22,243.02
2018,7,20,8,15,179.0,234.5,2.95,26.65,335.5,369.43,285.28
2018,7,20,8,30,223.0,254.0,3.0,27.1,387.0,429.02,329.34
2018,7,20,8,45,184.5,281.5,3.0,27.55,397.5,437.13,332.68
2018,7,20,9,0,146.0,309.0,3.0,28.0,408.0,441.69,333.42
2018,7,20,9,15,155.5,328.5,3.0,28.4,440.0,474.54,356.1
2018,7,20,9,30,165.0,348.0,3.0,28.8,472.0,507.47,378.39
2018,7,20,9,45,341.0,311.5,3.0,29.2,584.0,637.96,474.2
2018,7,20,10,0,517.0,275.0,3.0,29.6,696.0,777.39,571.94
2018,7,20,10,15,613.0,237.0,3.0,29.95,755.5,841.23,614.95
2018,7,20,10,30,709.0,199.0,3.0,30.3,815.0,904.21,654.98
2018,7,20,10,45,712.5,202.5,2.95,30.6,836.5,920.87,663.4
2018,7,20,11,0,716.0,206.0,2.9,30.9,858.0,934.94,670.52
2018,7,20,11,15,588.0,284.5,2.9,31.15,827.0,892.39,639.75
2018,7,20,11,30,460.0,363.0,2.9,31.4,796.0,844.43,603.37
2018,7,20,11,45,499.5,344.5,2.9,31.6,819.5,863.27,616.53
2018,7,20,12,0,539.0,326.0,2.9,31.8,843.0,880.05,627.81
2018,7,20,12,15,667.0,251.0,2.85,31.95,892.5,925.9,660.16
2018,7,20,12,30,795.0,176.0,2.8,32.1,942.0,963.47,682.92
2018,7,20,12,45,736.5,210.0,2.8,32.2,917.0,931.17,661.84
2018,7,20,13,0,678.0,244.0,2.8,32.3,892.0,894.58,638.54
2018,7,20,13,15,447.5,343.0,2.75,32.3,768.5,761.31,545.6
2018,7,20,13,30,217.0,442.0,2.7,32.3,645.0,631.2,452.22
2018,7,20,13,45,215.0,431.0,2.65,32.3,628.5,610.23,438.9
2018,7,20,14,0,213.0,420.0,2.6,32.3,612.0,588.82,424.56
2018,7,20,14,15,260.5,394.5,2.55,32.15,622.0,593.94,429.95
2018,7,20,14,30,308.0,369.0,2.5,32.0,632.0,594.26,431.76
2018,7,20,14,45,253.5,368.5,2.45,31.85,579.5,538.82,392.62
2018,7,20,15,0,199.0,368.0,2.4,31.7,527.0,487.89,356.52
2018,7,20,15,15,162.5,345.0,2.35,31.45,470.5,431.66,317.0
2018,7,20,15,30,126.0,322.0,2.3,31.2,414.0,378.6,279.23
2018,7,20,15,45,183.5,304.0,2.3,30.95,429.0,385.83,285.8
2018,7,20,16,0,241.0,286.0,2.3,30.7,444.0,384.98,285.65
2018,7,20,16,15,270.0,256.5,2.25,30.5,421.5,356.9,264.85
2018,7,20,16,30,299.0,227.0,2.2,30.3,399.0,325.81,241.08
2018,7,20,16,45,288.5,201.0,2.2,30.1,354.5,280.9,206.62
2018,7,20,17,0,278.0,175.0,2.2,29.9,310.0,237.19,172.5
2018,7,20,17,15,158.5,150.5,2.05,29.55,225.5,173.46,125.99
2018,7,20,17,30,39.0,126.0,1.9,29.2,141.0,122.96,90.82
2018,7,20,17,45,40.5,110.5,1.75,28.8,124.0,106.05,77.74
2018,7,20,18,0,42.0,95.0,1.6,28.4,107.0,89.01,64.6
2018,7,20,18,15,32.5,74.0,1.6,28.4,82.0,67.48,48.36
2018,7,20,18,30,23.0,53.0,1.6,28.4,57.0,48.83,35.43
2018,7,20,18,45,19.5,38.0,1.3,26.95,41.0,35.56,23.99
2018,7,20,19,0,16.0,23.0,1.0,25.5,25.0,22.05,11.75
2018,7,20,19,15,13.5,14.0,1.1,25.2,15.0,13.49,0.0
2018,7,20,19,30,11.0,5.0,1.2,24.9,5.0,4.91,0.0
2018,7,20,19,45,5.5,2.5,1.3,24.65,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,21,5,15,5.0,4.0,1.05,19.75,4.0,0.0,0.0
2018,7,21,5,30,10.0,8.0,1.2,20.1,8.0,9.03,0.0
2018,7,21,5,45,10.5,20.5,1.35,20.4,21.0,22.23,7.95
2018,7,21,6,0,11.0,33.0,1.5,20.7,34.0,35.71,22.59
2018,7,21,6,15,116.5,51.5,1.4,21.25,76.5,90.77,65.39
2018,7,21,6,30,222.0,70.0,1.3,21.8,119.0,152.27,114.83
2018,7,21,6,45,368.0,77.5,1.25,22.35,183.5,233.33,179.91
2018,7,21,7,0,514.0,85.0,1.2,22.9,248.0,327.79,254.9
2018,7,21,7,15,558.0,91.0,1.1,23.55,297.5,383.06,298.35
2018,7,21,7,30,602.0,97.0,1.0,24.2,347.0,441.87,342.92
2018,7,21,7,45,636.5,101.5,0.9,24.8,397.0,496.66,382.76
2018,7,21,8,0,671.0,106.0,0.8,25.4,447.0,553.43,422.31
2018,7,21,8,15,696.5,110.0,0.65,26.1,495.5,605.15,455.87
2018,7,21,8,30,722.0,114.0,0.5,26.8,544.0,657.41,487.99
2018,7,21,8,45,656.5,141.0,0.4,27.5,556.0,665.54,488.48
2018,7,21,9,0,591.0,168.0,0.3,28.2,568.0,666.36,484.22
2018,7,21,9,15,323.0,227.0,0.35,28.65,447.5,521.83,380.93
2018,7,21,9,30,55.0,286.0,0.4,29.1,327.0,338.46,246.49
2018,7,21,9,45,59.5,313.5,0.5,29.55,360.0,372.2,271.18
2018,7,21,10,0,64.0,341.0,0.6,30.0,393.0,405.91,293.92
2018,7,21,10,15,53.0,339.0,0.75,30.3,383.0,393.95,284.94
2018,7,21,10,30,42.0,337.0,0.9,30.6,373.0,381.45,275.82
2018,7,21,10,45,38.0,341.5,1.1,30.9,375.0,382.06,276.19
2018,7,21,11,0,34.0,346.0,1.3,31.2,377.0,382.41,276.23
2018,7,21,11,15,53.5,390.5,1.5,31.35,440.5,447.08,321.88
2018,7,21,11,30,73.0,435.0,1.7,31.5,504.0,511.55,366.34
2018,7,21,11,45,81.5,448.5,1.9,31.6,526.0,532.6,380.85
2018,7,21,12,0,90.0,462.0,2.1,31.7,548.0,553.12,395.26
2018,7,21,12,15,98.0,465.0,2.1,31.75,559.0,561.82,401.12
2018,7,21,12,30,106.0,468.0,2.1,31.8,570.0,569.91,406.66
2018,7,21,12,45,158.0,451.5,2.15,31.85,602.5,604.79,432.15
2018,7,21,13,0,210.0,435.0,2.2,31.9,635.0,632.5,452.51
2018,7,21,13,15,514.0,294.5,2.1,31.85,776.0,775.32,556.39
2018,7,21,13,30,818.0,154.0,2.0,31.8,917.0,895.66,636.08
2018,7,21,13,45,750.5,182.0,1.95,31.75,871.0,840.03,599.47
2018,7,21,14,0,683.0,210.0,1.9,31.7,825.0,786.53,565.49
2018,7,21,14,15,734.0,177.5,1.8,31.55,820.5,771.17,556.06
2018,7,21,14,30,785.0,145.0,1.7,31.4,816.0,751.35,543.39
2018,7,21,14,45,684.0,176.0,1.65,31.25,744.0,674.12,491.53
2018,7,21,15,0,583.0,207.0,1.6,31.1,672.0,602.95,441.65
2018,7,21,15,15,580.5,191.5,1.6,30.95,635.5,559.11,411.96
2018,7,21,15,30,578.0,176.0,1.6,30.8,599.0,514.41,380.68
2018,7,21,15,45,647.0,145.5,1.6,30.65,592.0,494.85,366.85
2018,7,21,16,0,716.0,115.0,1.6,30.5,585.0,469.68,347.64
2018,7,21,16,15,699.0,109.0,1.6,30.25,539.5,418.39,308.39
2018,7,21,16,30,682.0,103.0,1.6,30.0,494.0,365.74,267.13
2018,7,21,16,45,609.0,110.5,1.65,29.8,435.5,308.83,222.36
2018,7,21,17,0,536.0,118.0,1.7,29.6,377.0,259.28,182.98
2018,7,21,17,15,485.5,108.5,1.55,29.2,322.5,207.5,141.66
2018,7,21,17,30,435.0,99.0,1.4,28.8,268.0,161.96,105.87
2018,7,21,17,45,473.0,81.5,1.25,28.35,240.5,124.76,74.57
2018,7,21,18,0,511.0,64.0,1.1,27.9,213.0,84.4,44.49
2018,7,21,18,15,453.5,58.0,1.1,27.9,170.5,48.39,28.14
2018,7,21,18,30,396.0,52.0,1.1,27.9,128.0,37.56,26.07
2018,7,21,18,45,267.5,41.0,0.95,26.7,85.5,30.76,20.02
2018,7,21,19,0,139.0,30.0,0.8,25.5,43.0,23.07,12.44
2018,7,21,19,15,78.5,17.5,0.8,25.4,24.0,13.72,0.0
2018,7,21,19,30,18.0,5.0,0.8,25.3,5.0,4.91,0.0
2018,7,21,19,45,9.0,2.5,0.75,25.15,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,22,5,15,1.0,2.5,0.6,20.65,2.5,0.0,0.0
2018,7,22,5,30,2.0,5.0,0.7,20.8,5.0,5.15,0.0
