Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,1,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,11.5,5.5,1.5,22.75,6.0,6.91,0.0
2018,8,21,6,0,23.0,11.0,1.7,22.9,12.0,15.79,0.0
2018,8,21,6,15,11.5,20.5,1.85,23.1,21.0,22.78,11.37
2018,8,21,6,30,0.0,30.0,2.0,23.3,30.0,28.96,17.78
2018,8,21,6,45,0.0,46.5,2.15,23.5,46.5,45.08,31.32
2018,8,21,7,0,0.0,63.0,2.3,23.7,63.0,61.55,45.03
2018,8,21,7,15,0.5,71.0,2.4,23.95,71.0,69.39,51.46
2018,8,21,7,30,1.0,79.0,2.5,24.2,79.0,77.37,57.85
2018,8,21,7,45,0.5,65.0,2.6,24.4,65.0,63.11,46.05
2018,8,21,8,0,0.0,51.0,2.7,24.6,51.0,49.28,34.63
2018,8,21,8,15,0.5,76.0,2.75,24.85,76.5,73.82,54.29
2018,8,21,8,30,1.0,101.0,2.8,25.1,102.0,98.75,73.95
2018,8,21,8,45,2.5,133.0,2.9,25.35,134.5,131.85,99.8
2018,8,21,9,0,4.0,165.0,3.0,25.6,167.0,165.22,125.47
2018,8,21,9,15,9.0,193.5,3.05,25.9,199.5,198.07,150.47
2018,8,21,9,30,14.0,222.0,3.1,26.2,232.0,231.26,175.4
2018,8,21,9,45,11.0,210.0,3.1,26.55,218.0,216.42,163.32
2018,8,21,10,0,8.0,198.0,3.1,26.9,204.0,201.61,151.45
2018,8,21,10,15,22.5,252.0,3.15,27.15,270.0,276.26,207.86
2018,8,21,10,30,37.0,306.0,3.2,27.4,336.0,346.27,259.43
2018,8,21,10,45,40.0,330.5,3.2,27.65,364.0,374.56,279.31
2018,8,21,11,0,43.0,355.0,3.2,27.9,392.0,402.63,298.98
2018,8,21,11,15,40.5,348.5,3.25,28.15,384.0,392.66,291.13
2018,8,21,11,30,38.0,342.0,3.3,28.4,376.0,382.61,283.39
2018,8,21,11,45,47.5,361.5,3.35,28.6,404.5,410.99,303.87
2018,8,21,12,0,57.0,381.0,3.4,28.8,433.0,438.95,323.78
2018,8,21,12,15,38.0,346.5,3.4,28.95,381.0,383.63,283.13
2018,8,21,12,30,19.0,312.0,3.4,29.1,329.0,323.81,239.09
2018,8,21,12,45,38.0,337.0,3.4,29.2,371.0,370.72,273.96
2018,8,21,13,0,57.0,362.0,3.4,29.3,413.0,411.35,303.65
2018,8,21,13,15,82.0,389.0,3.45,29.35,461.5,458.03,337.71
2018,8,21,13,30,107.0,416.0,3.5,29.4,510.0,502.83,370.06
2018,8,21,13,45,104.0,384.5,3.5,29.45,474.0,467.22,344.89
2018,8,21,14,0,101.0,353.0,3.5,29.5,438.0,428.42,317.58
2018,8,21,14,15,67.5,316.0,3.5,29.4,372.0,359.21,267.19
2018,8,21,14,30,34.0,279.0,3.5,29.3,306.0,295.1,219.81
2018,8,21,14,45,169.0,271.5,3.5,29.2,396.5,379.69,286.11
2018,8,21,15,0,304.0,264.0,3.5,29.1,487.0,450.89,340.38
2018,8,21,15,15,421.0,224.5,3.45,28.95,514.5,467.99,354.13
2018,8,21,15,30,538.0,185.0,3.4,28.8,542.0,473.08,358.2
2018,8,21,15,45,513.0,176.5,3.35,28.6,497.0,423.3,320.06
2018,8,21,16,0,488.0,168.0,3.3,28.4,452.0,375.25,282.65
2018,8,21,16,15,363.0,143.0,3.1,28.15,344.0,274.51,205.59
2018,8,21,16,30,238.0,118.0,2.9,27.9,236.0,189.6,140.37
2018,8,21,16,45,124.5,77.5,2.7,27.65,138.5,106.22,76.34
2018,8,21,17,0,11.0,37.0,2.5,27.4,41.0,38.54,25.25
2018,8,21,17,15,49.5,64.5,2.25,26.9,80.0,68.2,47.8
2018,8,21,17,30,88.0,92.0,2.0,26.4,119.0,91.92,65.42
2018,8,21,17,45,93.0,69.0,1.75,25.95,92.5,66.08,45.4
2018,8,21,18,0,98.0,46.0,1.5,25.5,66.0,37.4,26.26
2018,8,21,18,15,143.5,40.5,1.5,25.5,60.0,33.3,22.33
2018,8,21,18,30,189.0,35.0,1.5,25.5,54.0,27.15,15.83
2018,8,21,18,45,101.5,19.5,1.5,24.8,29.0,15.4,0.0
2018,8,21,19,0,14.0,4.0,1.5,24.1,4.0,3.93,0.0
2018,8,21,19,15,7.0,2.0,1.6,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.75,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,65.5,9.0,1.6,20.95,12.0,8.85,0.0
2018,8,22,6,0,131.0,18.0,1.8,21.2,24.0,46.96,0.0
2018,8,22,6,15,247.0,31.0,1.85,21.5,60.5,103.03,64.58
2018,8,22,6,30,363.0,44.0,1.9,21.8,97.0,165.52,118.17
2018,8,22,6,45,440.0,53.0,2.0,22.1,144.0,223.16,167.87
2018,8,22,7,0,517.0,62.0,2.1,22.4,191.0,288.8,223.65
2018,8,22,7,15,568.0,69.0,2.15,22.9,241.5,347.92,273.2
2018,8,22,7,30,619.0,76.0,2.2,23.4,292.0,411.48,324.63
2018,8,22,7,45,654.5,81.0,2.25,23.95,343.0,468.12,369.07
2018,8,22,8,0,690.0,86.0,2.3,24.5,394.0,526.86,413.58
2018,8,22,8,15,714.5,90.5,2.35,25.0,443.0,577.9,451.08
2018,8,22,8,30,739.0,95.0,2.4,25.5,492.0,631.03,488.95
2018,8,22,8,45,756.5,99.5,2.45,26.0,538.5,679.02,520.65
2018,8,22,9,0,774.0,104.0,2.5,26.5,585.0,726.2,551.19
2018,8,22,9,15,776.5,112.5,2.5,26.85,624.5,764.49,575.12
2018,8,22,9,30,779.0,121.0,2.5,27.2,664.0,800.4,597.17
2018,8,22,9,45,583.5,197.5,2.5,27.55,617.0,737.23,550.71
2018,8,22,10,0,388.0,274.0,2.5,27.9,570.0,653.97,486.77
2018,8,22,10,15,305.0,326.0,2.5,28.1,564.5,632.1,468.24
2018,8,22,10,30,222.0,378.0,2.5,28.3,559.0,605.39,445.84
2018,8,22,10,45,287.0,380.0,2.5,28.5,622.0,679.98,498.05
2018,8,22,11,0,352.0,382.0,2.5,28.7,685.0,746.34,543.13
2018,8,22,11,15,310.0,381.0,2.5,28.8,651.5,705.19,513.36
2018,8,22,11,30,268.0,380.0,2.5,28.9,618.0,662.29,483.0
2018,8,22,11,45,222.0,394.0,2.5,29.05,593.0,629.86,459.07
2018,8,22,12,0,176.0,408.0,2.5,29.2,568.0,589.56,429.67
2018,8,22,12,15,161.0,415.5,2.45,29.2,562.0,579.43,422.06
2018,8,22,12,30,146.0,423.0,2.4,29.2,556.0,568.79,413.97
2018,8,22,12,45,103.0,363.5,2.4,29.25,457.0,463.74,340.06
2018,8,22,13,0,60.0,304.0,2.4,29.3,358.0,355.98,262.71
2018,8,22,13,15,136.0,280.5,2.35,29.25,400.5,402.22,299.41
2018,8,22,13,30,212.0,257.0,2.3,29.2,443.0,442.8,330.88
2018,8,22,13,45,377.0,258.5,2.25,29.15,579.0,578.06,429.91
2018,8,22,14,0,542.0,260.0,2.2,29.1,715.0,697.75,513.95
2018,8,22,14,15,335.5,222.5,2.15,29.0,501.0,480.24,359.23
2018,8,22,14,30,129.0,185.0,2.1,28.9,287.0,275.83,207.69
2018,8,22,14,45,100.0,223.5,2.1,28.8,300.5,285.83,214.85
2018,8,22,15,0,71.0,262.0,2.1,28.7,314.0,297.53,222.76
2018,8,22,15,15,67.0,256.0,2.05,28.55,303.0,284.93,213.6
2018,8,22,15,30,63.0,250.0,2.0,28.4,292.0,272.49,204.63
2018,8,22,15,45,156.0,241.0,1.95,28.25,334.0,304.96,229.79
2018,8,22,16,0,249.0,232.0,1.9,28.1,376.0,326.48,245.32
2018,8,22,16,15,232.5,207.5,1.8,27.9,332.5,282.04,211.19
2018,8,22,16,30,216.0,183.0,1.7,27.7,289.0,239.39,178.19
2018,8,22,16,45,109.5,129.0,1.6,27.45,182.5,150.05,110.9
2018,8,22,17,0,3.0,75.0,1.5,27.2,76.0,73.18,53.38
2018,8,22,17,15,1.5,53.0,1.35,26.7,53.5,51.45,36.23
2018,8,22,17,30,0.0,31.0,1.2,26.2,31.0,29.92,18.89
2018,8,22,17,45,0.0,21.0,1.05,25.7,21.0,20.26,10.99
2018,8,22,18,0,0.0,11.0,0.9,25.2,11.0,10.6,3.44
2018,8,22,18,15,0.0,8.0,0.9,25.2,8.0,7.71,0.84
2018,8,22,18,30,0.0,5.0,0.9,25.2,5.0,4.82,0.0
2018,8,22,18,45,0.0,3.0,0.9,24.3,3.0,2.89,0.0
2018,8,22,19,0,0.0,1.0,0.9,23.4,1.0,0.98,0.0
2018,8,22,19,15,0.0,0.5,1.0,23.2,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,21.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,20.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,23,5,45,69.0,9.5,2.15,15.5,12.5,9.34,0.0
2018,8,23,6,0,138.0,19.0,2.3,15.7,25.0,49.09,0.0
2018,8,23,6,15,264.5,31.5,2.45,16.2,63.0,107.43,68.06
2018,8,23,6,30,391.0,44.0,2.6,16.7,101.0,173.39,126.09
2018,8,23,6,45,477.0,53.0,2.75,17.25,151.0,235.69,180.69
2018,8,23,7,0,563.0,62.0,2.9,17.8,201.0,306.95,242.22
2018,8,23,7,15,619.0,67.5,3.0,18.3,254.5,369.11,295.61
2018,8,23,7,30,675.0,73.0,3.1,18.8,308.0,436.12,351.23
2018,8,23,7,45,716.0,77.5,3.25,19.35,363.0,496.38,399.91
2018,8,23,8,0,757.0,82.0,3.4,19.9,418.0,560.92,450.29
2018,8,23,8,15,784.5,85.0,3.35,20.3,470.5,617.02,492.45
2018,8,23,8,30,812.0,88.0,3.3,20.7,523.0,673.58,533.01
2018,8,23,8,45,834.5,90.0,3.25,21.1,573.0,725.43,567.81
2018,8,23,9,0,857.0,92.0,3.2,21.5,623.0,772.38,598.38
2018,8,23,9,15,872.0,94.5,3.1,21.85,668.0,816.91,626.53
2018,8,23,9,30,887.0,97.0,3.0,22.2,713.0,859.69,652.92
2018,8,23,9,45,898.0,99.0,2.95,22.55,752.5,896.41,675.05
2018,8,23,10,0,909.0,101.0,2.9,22.9,792.0,930.66,695.27
2018,8,23,10,15,917.0,101.5,2.85,23.15,824.0,957.83,710.84
2018,8,23,10,30,925.0,102.0,2.8,23.4,856.0,982.01,724.4
2018,8,23,10,45,930.5,102.5,2.75,23.7,881.0,1000.66,734.17
2018,8,23,11,0,936.0,103.0,2.7,24.0,906.0,1015.96,741.81
2018,8,23,11,15,940.5,103.5,2.65,24.2,924.5,1026.84,746.97
2018,8,23,11,30,945.0,104.0,2.6,24.4,943.0,1034.18,749.97
2018,8,23,11,45,947.5,104.0,2.55,24.6,953.0,1035.44,749.21
2018,8,23,12,0,950.0,104.0,2.5,24.8,963.0,1033.07,746.32
2018,8,23,12,15,949.0,104.5,2.45,24.9,964.0,1024.23,739.75
2018,8,23,12,30,948.0,105.0,2.4,25.0,965.0,1011.84,731.11
2018,8,23,12,45,946.5,104.5,2.4,25.1,958.5,994.48,719.95
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,973.75,706.73
2018,8,23,13,15,942.5,103.0,2.35,25.25,937.5,948.34,690.21
2018,8,23,13,30,940.0,102.0,2.3,25.3,923.0,919.81,671.73
2018,8,23,13,45,934.5,101.0,2.25,25.3,900.0,885.77,649.78
2018,8,23,14,0,929.0,100.0,2.2,25.3,877.0,849.07,626.02
2018,8,23,14,15,922.0,99.0,2.2,25.25,848.0,808.73,600.21
2018,8,23,14,30,915.0,98.0,2.2,25.2,819.0,766.21,572.69
2018,8,23,14,45,906.0,96.5,2.15,25.15,783.0,719.84,541.87
2018,8,23,15,0,897.0,95.0,2.1,25.1,747.0,671.89,508.09
2018,8,23,15,15,884.5,92.5,2.05,24.95,704.5,619.53,469.83
2018,8,23,15,30,872.0,90.0,2.0,24.8,662.0,566.39,429.94
2018,8,23,15,45,855.5,87.5,1.95,24.65,615.0,510.74,386.98
2018,8,23,16,0,839.0,85.0,1.9,24.5,568.0,453.1,341.24
2018,8,23,16,15,817.5,82.0,1.85,24.25,517.5,395.33,294.1
2018,8,23,16,30,796.0,79.0,1.8,24.0,467.0,338.83,246.59
2018,8,23,16,45,767.0,75.0,1.7,23.75,414.0,280.85,197.08
2018,8,23,17,0,738.0,71.0,1.6,23.5,361.0,225.54,149.52
2018,8,23,17,15,696.5,66.0,1.45,22.75,307.5,170.2,103.87
2018,8,23,17,30,655.0,61.0,1.3,22.0,254.0,116.78,63.25
2018,8,23,17,45,593.5,54.5,1.15,21.25,202.0,68.3,34.26
2018,8,23,18,0,532.0,48.0,1.0,20.5,150.0,34.11,23.98
2018,8,23,18,15,431.5,39.0,1.0,20.5,105.0,29.09,19.18
2018,8,23,18,30,331.0,30.0,1.0,20.5,60.0,23.79,12.91
2018,8,23,18,45,189.5,18.0,0.95,19.25,32.5,17.69,0.0
2018,8,23,19,0,48.0,6.0,0.9,18.0,5.0,0.0,0.0
2018,8,23,19,15,24.0,3.0,0.9,17.85,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,5,45,79.0,9.0,1.55,13.5,12.5,0.0,0.0
2018,8,24,6,0,158.0,18.0,1.7,14.0,25.0,46.15,0.0
2018,8,24,6,15,289.5,30.0,1.75,14.65,63.5,111.64,69.96
2018,8,24,6,30,421.0,42.0,1.8,15.3,102.0,179.73,130.65
2018,8,24,6,45,501.0,50.5,1.85,15.9,151.5,240.91,184.73
2018,8,24,7,0,581.0,59.0,1.9,16.5,201.0,310.39,244.87
2018,8,24,7,15,633.0,65.5,1.85,17.4,254.5,372.71,297.59
2018,8,24,7,30,685.0,72.0,1.8,18.3,308.0,439.49,351.66
2018,8,24,7,45,721.0,76.5,1.75,19.15,361.5,497.44,396.88
2018,8,24,8,0,757.0,81.0,1.7,20.0,415.0,559.15,442.93
2018,8,24,8,15,782.0,84.5,1.85,20.6,466.5,614.15,483.71
2018,8,24,8,30,807.0,88.0,2.0,21.2,518.0,669.39,522.96
2018,8,24,8,45,826.0,91.0,2.15,21.85,567.0,719.55,556.34
2018,8,24,9,0,845.0,94.0,2.3,22.5,616.0,768.82,588.54
2018,8,24,9,15,860.5,96.0,2.3,22.8,660.5,808.45,613.32
2018,8,24,9,30,876.0,98.0,2.3,23.1,705.0,850.69,639.64
2018,8,24,9,45,888.0,100.0,2.25,23.4,744.5,887.93,661.76
2018,8,24,10,0,900.0,102.0,2.2,23.7,784.0,922.77,682.02
2018,8,24,10,15,907.5,103.0,2.15,24.0,816.0,949.77,696.91
2018,8,24,10,30,915.0,104.0,2.1,24.3,848.0,973.79,709.83
2018,8,24,10,45,920.5,105.0,2.05,24.55,873.0,992.76,719.59
2018,8,24,11,0,926.0,106.0,2.0,24.8,898.0,1008.42,727.29
2018,8,24,11,15,930.0,106.5,1.95,25.0,916.0,1018.66,731.76
2018,8,24,11,30,934.0,107.0,1.9,25.2,934.0,1025.39,734.15
2018,8,24,11,45,935.5,107.5,1.85,25.4,943.5,1026.11,732.91
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,1023.25,729.61
2018,8,24,12,15,937.5,107.5,1.75,25.75,954.5,1014.82,723.14
2018,8,24,12,30,938.0,107.0,1.7,25.9,956.0,1002.87,714.65
2018,8,24,12,45,938.0,105.5,1.7,26.0,949.5,985.96,704.02
2018,8,24,13,0,938.0,104.0,1.7,26.1,943.0,965.66,691.38
2018,8,24,13,15,933.5,103.5,1.7,26.15,927.5,939.05,674.93
2018,8,24,13,30,929.0,103.0,1.7,26.2,912.0,909.44,656.61
2018,8,24,13,45,923.0,103.0,1.75,26.25,889.5,876.22,636.45
2018,8,24,14,0,917.0,103.0,1.8,26.3,867.0,840.39,614.41
2018,8,24,14,15,908.0,102.0,1.75,26.3,836.5,798.86,587.55
2018,8,24,14,30,899.0,101.0,1.7,26.3,806.0,755.33,559.19
2018,8,24,14,45,887.5,100.0,1.7,26.25,769.5,708.31,528.68
2018,8,24,15,0,876.0,99.0,1.7,26.2,733.0,659.96,494.98
2018,8,24,15,15,862.5,97.0,1.7,26.1,691.0,608.38,457.82
2018,8,24,15,30,849.0,95.0,1.7,26.0,649.0,556.16,419.08
2018,8,24,15,45,831.5,92.5,1.7,25.85,602.5,499.34,375.87
2018,8,24,16,0,814.0,90.0,1.7,25.7,556.0,444.29,332.5
2018,8,24,16,15,791.5,86.5,1.6,25.5,505.5,386.96,285.88
2018,8,24,16,30,769.0,83.0,1.5,25.3,455.0,331.07,239.15
2018,8,24,16,45,738.5,78.5,1.45,25.05,402.5,273.75,190.78
2018,8,24,17,0,708.0,74.0,1.4,24.8,350.0,219.31,144.52
2018,8,24,17,15,663.5,69.0,1.25,24.1,297.0,162.72,98.53
2018,8,24,17,30,619.0,64.0,1.1,23.4,244.0,113.4,61.82
2018,8,24,17,45,553.0,57.0,0.95,22.75,193.0,66.55,34.52
2018,8,24,18,0,487.0,50.0,0.8,22.1,142.0,36.14,25.52
2018,8,24,18,15,384.0,40.0,0.8,22.1,98.0,30.3,19.99
2018,8,24,18,30,281.0,30.0,0.8,22.1,54.0,24.11,12.55
2018,8,24,18,45,158.0,17.5,0.85,21.1,29.0,17.2,0.0
2018,8,24,19,0,35.0,5.0,0.9,20.1,4.0,0.0,0.0
2018,8,24,19,15,17.5,2.5,0.9,19.85,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,20.5,6.5,0.9,16.3,7.5,0.0,0.0
2018,8,25,6,0,41.0,13.0,1.0,16.7,15.0,20.11,0.0
2018,8,25,6,15,138.0,31.0,0.95,17.2,48.5,76.71,47.17
2018,8,25,6,30,235.0,49.0,0.9,17.7,82.0,132.24,95.83
2018,8,25,6,45,333.0,61.5,0.9,18.25,130.0,192.77,146.68
2018,8,25,7,0,431.0,74.0,0.9,18.8,178.0,264.04,206.04
2018,8,25,7,15,478.5,83.5,0.75,19.7,225.5,321.32,252.83
2018,8,25,7,30,526.0,93.0,0.6,20.6,273.0,381.29,299.59
2018,8,25,7,45,335.5,130.0,0.5,21.55,252.0,339.62,266.18
2018,8,25,8,0,145.0,167.0,0.4,22.5,231.0,267.29,208.01
2018,8,25,8,15,311.5,167.0,0.35,23.05,326.0,388.24,301.2
2018,8,25,8,30,478.0,167.0,0.3,23.6,421.0,525.18,399.82
2018,8,25,8,45,597.0,151.5,0.3,24.15,498.5,618.96,464.02
2018,8,25,9,0,716.0,136.0,0.3,24.7,576.0,717.01,528.5
2018,8,25,9,15,618.0,182.0,0.3,25.0,581.5,712.3,520.86
2018,8,25,9,30,520.0,228.0,0.3,25.3,587.0,695.38,505.87
2018,8,25,9,45,506.0,247.0,0.35,25.6,612.5,717.99,519.62
2018,8,25,10,0,492.0,266.0,0.4,25.9,638.0,737.88,530.96
2018,8,25,10,15,417.5,304.5,0.45,26.15,629.5,720.16,516.41
2018,8,25,10,30,343.0,343.0,0.5,26.4,621.0,689.7,494.14
2018,8,25,10,45,350.0,348.5,0.5,26.65,639.5,705.8,504.05
2018,8,25,11,0,357.0,354.0,0.5,26.9,658.0,720.63,512.54
2018,8,25,11,15,495.0,298.0,0.5,27.05,729.5,804.33,569.1
2018,8,25,11,30,633.0,242.0,0.5,27.2,801.0,882.29,619.75
2018,8,25,11,45,557.5,281.0,0.55,27.4,777.0,844.95,593.36
2018,8,25,12,0,482.0,320.0,0.6,27.6,753.0,807.74,568.36
2018,8,25,12,15,364.0,362.0,0.55,27.75,689.5,725.0,511.85
2018,8,25,12,30,246.0,404.0,0.5,27.9,626.0,649.58,459.43
2018,8,25,12,45,206.5,408.0,0.5,28.0,593.5,604.97,429.91
2018,8,25,13,0,167.0,412.0,0.5,28.1,561.0,566.73,403.81
2018,8,25,13,15,217.0,397.5,0.45,28.15,588.0,590.49,421.06
2018,8,25,13,30,267.0,383.0,0.4,28.2,615.0,614.59,437.54
2018,8,25,13,45,385.0,328.5,0.35,28.2,653.5,651.27,464.24
2018,8,25,14,0,503.0,274.0,0.3,28.2,692.0,676.9,483.02
2018,8,25,14,15,579.0,237.5,0.4,28.15,702.5,679.4,487.55
2018,8,25,14,30,655.0,201.0,0.5,28.1,713.0,674.25,487.06
2018,8,25,14,45,748.0,154.5,0.55,28.05,713.5,663.25,482.05
2018,8,25,15,0,841.0,108.0,0.6,28.0,714.0,643.94,470.74
2018,8,25,15,15,804.0,113.0,0.5,27.9,665.0,585.82,428.95
2018,8,25,15,30,767.0,118.0,0.4,27.8,616.0,529.89,388.18
2018,8,25,15,45,760.5,110.5,0.35,27.65,574.0,479.15,350.75
2018,8,25,16,0,754.0,103.0,0.3,27.5,532.0,427.8,311.54
2018,8,25,16,15,739.5,96.5,0.25,27.4,485.0,373.91,269.17
2018,8,25,16,30,725.0,90.0,0.2,27.3,438.0,320.68,226.04
2018,8,25,16,45,692.0,85.5,0.15,27.15,386.5,262.81,179.02
2018,8,25,17,0,659.0,81.0,0.1,27.0,335.0,210.27,135.89
2018,8,25,17,15,607.5,75.0,0.15,26.4,281.5,156.92,94.38
2018,8,25,17,30,556.0,69.0,0.2,25.8,228.0,109.41,60.45
2018,8,25,17,45,497.0,60.5,0.3,25.2,180.0,65.39,35.38
2018,8,25,18,0,438.0,52.0,0.4,24.6,132.0,38.26,26.99
2018,8,25,18,15,278.0,40.0,0.4,24.6,85.0,30.29,19.68
2018,8,25,18,30,118.0,28.0,0.4,24.6,38.0,23.35,11.17
2018,8,25,18,45,66.5,15.0,0.6,23.35,20.0,14.74,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.1,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.75,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,26,5,45,50.0,7.5,0.6,18.55,9.5,0.0,0.0
2018,8,26,6,0,100.0,15.0,0.6,18.8,19.0,32.52,0.0
2018,8,26,6,15,206.5,29.5,0.7,19.3,53.0,90.69,53.86
2018,8,26,6,30,313.0,44.0,0.8,19.8,87.0,148.9,105.98
2018,8,26,6,45,389.5,55.0,0.9,20.3,132.5,206.12,154.95
2018,8,26,7,0,466.0,66.0,1.0,20.8,178.0,270.78,209.46
2018,8,26,7,15,517.0,75.0,1.2,21.6,227.5,329.34,258.26
2018,8,26,7,30,568.0,84.0,1.4,22.4,277.0,392.4,309.07
2018,8,26,7,45,603.5,91.0,1.65,23.15,327.5,448.73,353.43
2018,8,26,8,0,639.0,98.0,1.9,23.9,378.0,507.24,398.08
2018,8,26,8,15,664.5,104.5,1.95,24.5,427.0,560.5,436.96
2018,8,26,8,30,690.0,111.0,2.0,25.1,476.0,614.33,475.06
2018,8,26,8,45,707.5,117.5,2.05,25.65,522.0,662.53,507.96
2018,8,26,9,0,725.0,124.0,2.1,26.2,568.0,710.01,538.64
2018,8,26,9,15,739.5,128.5,2.05,26.6,610.0,751.86,564.51
2018,8,26,9,30,754.0,133.0,2.0,27.0,652.0,789.54,587.11
2018,8,26,9,45,764.0,137.5,1.95,27.4,688.5,824.28,607.4
2018,8,26,10,0,774.0,142.0,1.9,27.8,725.0,856.84,625.96
2018,8,26,10,15,781.5,145.5,1.85,28.15,756.0,883.67,640.7
2018,8,26,10,30,789.0,149.0,1.8,28.5,787.0,907.87,653.64
2018,8,26,10,45,792.0,153.5,1.75,28.8,810.5,926.08,662.82
2018,8,26,11,0,795.0,158.0,1.7,29.1,834.0,941.27,670.14
2018,8,26,11,15,798.0,160.0,1.6,29.35,850.5,950.74,673.4
2018,8,26,11,30,801.0,162.0,1.5,29.6,867.0,957.09,674.77
2018,8,26,11,45,801.5,164.5,1.45,29.85,876.5,958.36,673.77
2018,8,26,12,0,802.0,167.0,1.4,30.1,886.0,956.46,670.97
2018,8,26,12,15,796.5,171.0,1.4,30.3,886.0,947.21,664.63
2018,8,26,12,30,791.0,175.0,1.4,30.5,886.0,934.94,656.61
2018,8,26,12,45,794.0,171.0,1.35,30.65,880.5,919.62,646.27
2018,8,26,13,0,797.0,167.0,1.3,30.8,875.0,901.3,634.19
2018,8,26,13,15,761.0,183.5,1.35,30.85,851.0,865.89,613.03
2018,8,26,13,30,725.0,200.0,1.4,30.9,827.0,831.27,592.32
2018,8,26,13,45,741.5,185.5,1.4,30.95,812.5,806.71,577.33
2018,8,26,14,0,758.0,171.0,1.4,31.0,798.0,778.17,559.61
2018,8,26,14,15,760.0,163.0,1.4,30.95,773.0,742.86,537.61
2018,8,26,14,30,762.0,155.0,1.4,30.9,748.0,705.25,513.29
2018,8,26,14,45,658.0,187.5,1.4,30.85,682.5,632.06,462.22
2018,8,26,15,0,554.0,220.0,1.4,30.8,617.0,564.93,414.64
2018,8,26,15,15,501.5,220.5,1.4,30.7,564.0,506.17,373.15
2018,8,26,15,30,449.0,221.0,1.4,30.6,511.0,451.28,333.52
2018,8,26,15,45,359.0,222.5,1.35,30.5,443.5,384.08,284.14
2018,8,26,16,0,269.0,224.0,1.3,30.4,376.0,324.94,240.35
2018,8,26,16,15,320.0,194.0,1.25,30.2,358.5,300.35,220.97
2018,8,26,16,30,371.0,164.0,1.2,30.0,341.0,268.13,194.4
2018,8,26,16,45,395.0,142.0,1.2,29.75,310.5,231.56,163.95
2018,8,26,17,0,419.0,120.0,1.2,29.5,280.0,192.2,130.66
2018,8,26,17,15,427.5,103.0,1.1,28.8,244.5,152.07,97.76
2018,8,26,17,30,436.0,86.0,1.0,28.1,209.0,110.99,66.36
2018,8,26,17,45,361.0,73.0,0.9,27.4,160.0,69.31,42.12
2018,8,26,18,0,286.0,60.0,0.8,26.7,111.0,44.84,32.2
2018,8,26,18,15,207.5,44.0,0.8,26.7,74.5,33.67,22.14
2018,8,26,18,30,129.0,28.0,0.8,26.7,38.0,21.89,9.15
2018,8,26,18,45,68.0,15.0,0.9,25.75,20.0,14.74,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.8,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.55,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,5,45,32.0,7.5,0.75,21.45,8.5,0.0,0.0
2018,8,27,6,0,64.0,15.0,0.8,21.8,17.0,26.05,0.0
2018,8,27,6,15,150.0,32.0,0.85,22.25,49.0,80.11,46.32
2018,8,27,6,30,236.0,49.0,0.9,22.7,81.0,132.39,93.61
2018,8,27,6,45,309.0,63.5,0.95,23.15,125.0,186.38,138.99
2018,8,27,7,0,382.0,78.0,1.0,23.6,169.0,248.36,190.41
2018,8,27,7,15,436.0,89.0,1.0,24.35,217.5,305.29,236.74
2018,8,27,7,30,490.0,100.0,1.0,25.1,266.0,367.31,285.44
2018,8,27,7,45,529.0,109.0,1.0,25.85,315.5,426.25,330.01
2018,8,27,8,0,568.0,118.0,1.0,26.6,365.0,485.6,373.24
2018,8,27,8,15,596.5,125.5,0.9,27.3,413.5,538.76,409.82
2018,8,27,8,30,625.0,133.0,0.8,28.0,462.0,592.88,445.5
2018,8,27,8,45,646.5,139.5,0.75,28.65,508.0,641.38,476.4
2018,8,27,9,0,668.0,146.0,0.7,29.3,554.0,689.63,506.07
2018,8,27,9,15,684.5,151.0,0.65,29.65,595.5,731.64,530.67
2018,8,27,9,30,701.0,156.0,0.6,30.0,637.0,772.47,553.79
2018,8,27,9,45,712.5,161.0,0.55,30.4,673.5,807.52,572.64
2018,8,27,10,0,724.0,166.0,0.5,30.8,710.0,840.63,589.96
2018,8,27,10,15,733.0,169.5,0.55,31.0,740.5,867.67,605.61
2018,8,27,10,30,742.0,173.0,0.6,31.2,771.0,892.29,619.84
2018,8,27,10,45,747.5,176.0,0.7,31.4,794.5,910.46,631.13
2018,8,27,11,0,753.0,179.0,0.8,31.6,818.0,921.95,638.5
2018,8,27,11,15,758.0,181.0,0.85,31.7,835.5,932.92,645.07
2018,8,27,11,30,763.0,183.0,0.9,31.8,853.0,940.92,649.95
2018,8,27,11,45,728.5,202.0,0.95,31.9,847.0,929.2,643.0
2018,8,27,12,0,694.0,221.0,1.0,32.0,841.0,910.64,632.17
2018,8,27,12,15,662.0,236.5,1.05,32.05,829.0,888.16,619.13
2018,8,27,12,30,630.0,252.0,1.1,32.1,817.0,863.42,603.97
2018,8,27,12,45,469.0,322.0,1.1,32.15,741.0,771.16,541.57
2018,8,27,13,0,308.0,392.0,1.1,32.2,665.0,678.83,478.34
2018,8,27,13,15,309.5,377.5,1.1,32.2,648.0,655.69,464.55
2018,8,27,13,30,311.0,363.0,1.1,32.2,631.0,631.56,449.34
2018,8,27,13,45,463.0,296.0,1.15,32.2,683.5,682.54,487.84
2018,8,27,14,0,615.0,229.0,1.2,32.2,736.0,720.56,516.48
2018,8,27,14,15,622.5,218.5,1.2,32.1,716.0,691.32,497.36
2018,8,27,14,30,630.0,208.0,1.2,32.0,696.0,659.82,477.01
2018,8,27,14,45,610.5,206.0,1.15,31.95,661.0,615.97,447.0
2018,8,27,15,0,591.0,204.0,1.1,31.9,626.0,572.27,416.64
2018,8,27,15,15,462.5,223.0,1.1,31.8,541.0,484.28,354.37
2018,8,27,15,30,334.0,242.0,1.1,31.7,456.0,408.17,299.64
2018,8,27,15,45,481.5,189.5,1.05,31.6,473.0,411.18,301.88
2018,8,27,16,0,629.0,137.0,1.0,31.5,490.0,399.03,290.64
2018,8,27,16,15,543.0,144.0,0.95,31.3,428.5,336.71,243.12
2018,8,27,16,30,457.0,151.0,0.9,31.1,367.0,282.92,202.02
2018,8,27,16,45,423.5,137.0,0.85,30.9,318.5,233.31,163.03
2018,8,27,17,0,390.0,123.0,0.8,30.7,270.0,187.29,126.8
2018,8,27,17,15,398.5,102.5,0.7,30.05,232.5,145.71,93.25
2018,8,27,17,30,407.0,82.0,0.6,29.4,195.0,103.32,61.18
2018,8,27,17,45,367.0,69.5,0.55,28.75,154.5,65.19,39.07
2018,8,27,18,0,327.0,57.0,0.5,28.1,114.0,42.62,30.09
2018,8,27,18,15,237.0,42.0,0.5,28.1,76.0,32.18,20.68
2018,8,27,18,30,147.0,27.0,0.5,28.1,38.0,21.17,7.51
2018,8,27,18,45,77.0,14.0,0.55,27.3,19.5,13.76,0.0
2018,8,27,19,0,7.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.5,0.5,0.65,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,28.0,6.5,0.75,22.0,7.5,0.0,0.0
2018,8,28,6,0,56.0,13.0,0.8,22.3,15.0,22.6,0.0
2018,8,28,6,15,143.5,30.0,0.9,22.8,46.5,75.68,42.17
2018,8,28,6,30,231.0,47.0,1.0,23.3,78.0,128.55,90.34
2018,8,28,6,45,306.5,61.5,1.05,23.85,122.0,183.04,135.98
2018,8,28,7,0,382.0,76.0,1.1,24.4,166.0,245.82,187.89
2018,8,28,7,15,438.0,87.0,1.2,25.1,215.0,303.61,235.13
2018,8,28,7,30,494.0,98.0,1.3,25.8,264.0,366.69,285.08
2018,8,28,7,45,536.5,106.0,1.35,26.5,314.5,426.77,331.01
2018,8,28,8,0,579.0,114.0,1.4,27.2,365.0,487.45,375.87
2018,8,28,8,15,609.5,121.0,1.4,27.85,414.0,541.83,414.46
2018,8,28,8,30,640.0,128.0,1.4,28.5,463.0,597.29,452.57
2018,8,28,8,45,663.0,133.0,1.45,29.15,509.0,645.82,484.99
2018,8,28,9,0,686.0,138.0,1.5,29.8,555.0,694.15,516.27
2018,8,28,9,15,706.0,141.5,1.5,30.15,598.0,737.91,543.22
2018,8,28,9,30,726.0,145.0,1.5,30.5,641.0,780.66,569.08
2018,8,28,9,45,743.0,146.0,1.5,30.85,678.5,816.75,590.19
2018,8,28,10,0,760.0,147.0,1.5,31.2,716.0,848.03,608.0
2018,8,28,10,15,769.5,150.0,1.5,31.45,747.5,875.75,623.7
2018,8,28,10,30,779.0,153.0,1.5,31.7,779.0,900.96,637.75
2018,8,28,10,45,786.0,154.5,1.5,31.95,803.0,919.51,647.62
2018,8,28,11,0,793.0,156.0,1.5,32.2,827.0,935.19,655.8
2018,8,28,11,15,798.0,157.5,1.5,32.35,844.5,945.94,661.29
2018,8,28,11,30,803.0,159.0,1.5,32.5,862.0,953.58,665.01
2018,8,28,11,45,789.5,168.0,1.5,32.65,865.5,947.98,660.73
2018,8,28,12,0,776.0,177.0,1.5,32.8,869.0,939.2,654.76
2018,8,28,12,15,763.0,185.5,1.5,32.85,866.5,927.39,647.33
2018,8,28,12,30,750.0,194.0,1.5,32.9,864.0,912.76,638.28
2018,8,28,12,45,710.0,213.5,1.45,33.0,844.5,884.96,620.38
2018,8,28,13,0,670.0,233.0,1.4,33.1,825.0,852.25,599.54
2018,8,28,13,15,658.5,232.5,1.4,33.1,806.0,823.65,581.71
2018,8,28,13,30,647.0,232.0,1.4,33.1,787.0,793.31,562.55
2018,8,28,13,45,523.5,282.5,1.35,33.1,724.0,718.23,510.88
2018,8,28,14,0,400.0,333.0,1.3,33.1,661.0,649.22,462.78
2018,8,28,14,15,544.0,260.5,1.3,33.0,689.5,670.46,481.36
2018,8,28,14,30,688.0,188.0,1.3,32.9,718.0,680.41,491.03
2018,8,28,14,45,666.0,186.0,1.25,32.85,679.5,632.55,458.03
2018,8,28,15,0,644.0,184.0,1.2,32.8,641.0,584.92,425.06
2018,8,28,15,15,415.5,189.5,1.15,32.7,477.5,424.0,311.38
2018,8,28,15,30,187.0,195.0,1.1,32.6,314.0,284.99,210.16
2018,8,28,15,45,115.0,191.5,1.1,32.5,263.0,236.92,174.85
2018,8,28,16,0,43.0,188.0,1.1,32.4,212.0,196.32,144.82
2018,8,28,16,15,61.0,179.5,1.05,32.15,210.0,191.62,141.5
2018,8,28,16,30,79.0,171.0,1.0,31.9,208.0,184.71,136.02
2018,8,28,16,45,66.5,148.0,0.95,31.65,176.5,154.92,113.58
2018,8,28,17,0,54.0,125.0,0.9,31.4,145.0,126.75,92.32
2018,8,28,17,15,64.0,90.0,0.85,30.7,110.0,90.97,64.2
2018,8,28,17,30,74.0,55.0,0.8,30.0,75.0,56.71,37.11
2018,8,28,17,45,112.0,56.0,0.7,29.3,79.0,49.58,32.1
2018,8,28,18,0,150.0,57.0,0.6,28.6,83.0,45.92,32.72
2018,8,28,18,15,97.0,37.5,0.6,28.6,52.0,30.92,19.48
2018,8,28,18,30,44.0,18.0,0.6,28.6,21.0,15.3,2.74
2018,8,28,18,45,23.5,9.5,0.65,27.6,11.0,9.34,0.0
2018,8,28,19,0,3.0,1.0,0.7,26.6,1.0,0.0,0.0
2018,8,28,19,15,1.5,0.5,0.7,26.35,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,25.0,6.5,1.0,21.4,7.0,0.0,0.0
2018,8,29,6,0,50.0,13.0,1.1,21.7,14.0,21.5,0.0
2018,8,29,6,15,133.5,30.0,1.15,22.15,44.5,72.93,39.37
2018,8,29,6,30,217.0,47.0,1.2,22.6,75.0,124.48,87.6
2018,8,29,6,45,292.5,62.0,1.25,23.1,119.0,178.65,133.14
2018,8,29,7,0,368.0,77.0,1.3,23.6,163.0,241.13,185.07
2018,8,29,7,15,426.0,88.0,1.3,24.25,211.5,299.0,232.51
2018,8,29,7,30,484.0,99.0,1.3,24.9,260.0,362.4,282.78
2018,8,29,7,45,528.5,106.0,1.35,25.6,310.0,421.86,328.49
2018,8,29,8,0,573.0,113.0,1.4,26.3,360.0,482.25,373.42
2018,8,29,8,15,606.0,119.0,1.4,27.15,409.0,536.84,412.13
2018,8,29,8,30,639.0,125.0,1.4,28.0,458.0,592.75,450.43
2018,8,29,8,45,665.5,128.5,1.4,28.8,504.5,642.09,482.99
2018,8,29,9,0,692.0,132.0,1.4,29.6,551.0,691.5,514.19
2018,8,29,9,15,710.5,135.5,1.35,30.1,593.5,734.2,539.6
2018,8,29,9,30,729.0,139.0,1.3,30.6,636.0,775.79,563.75
2018,8,29,9,45,744.5,141.5,1.25,31.05,674.0,809.27,582.25
2018,8,29,10,0,760.0,144.0,1.2,31.5,712.0,843.97,601.27
2018,8,29,10,15,768.5,147.5,1.3,31.75,742.5,871.27,617.79
2018,8,29,10,30,777.0,151.0,1.4,32.0,773.0,896.01,632.75
2018,8,29,10,45,782.0,153.5,1.45,32.25,796.5,913.65,642.68
2018,8,29,11,0,787.0,156.0,1.5,32.5,820.0,928.37,650.93
2018,8,29,11,15,780.5,163.5,1.55,32.65,833.0,934.25,654.07
2018,8,29,11,30,774.0,171.0,1.6,32.8,846.0,936.89,655.41
2018,8,29,11,45,667.0,225.0,1.7,32.95,811.5,891.69,627.62
2018,8,29,12,0,560.0,279.0,1.8,33.1,777.0,838.95,592.65
2018,8,29,12,15,401.0,346.5,1.85,33.15,703.5,748.36,530.33
2018,8,29,12,30,242.0,414.0,1.9,33.2,630.0,654.8,464.79
2018,8,29,12,45,364.5,361.5,1.95,33.3,684.0,707.75,504.58
2018,8,29,13,0,487.0,309.0,2.0,33.4,738.0,760.67,542.49
2018,8,29,13,15,455.0,313.0,2.0,33.35,708.5,722.34,516.43
2018,8,29,13,30,423.0,317.0,2.0,33.3,679.0,683.89,490.79
2018,8,29,13,45,478.5,282.5,2.05,33.3,682.0,680.01,490.61
2018,8,29,14,0,534.0,248.0,2.1,33.3,685.0,671.37,486.79
2018,8,29,14,15,586.5,223.5,2.1,33.2,687.5,666.0,484.55
2018,8,29,14,30,639.0,199.0,2.1,33.1,690.0,654.3,477.73
2018,8,29,14,45,491.5,232.0,2.05,33.0,599.0,556.99,408.33
2018,8,29,15,0,344.0,265.0,2.0,32.9,508.0,470.74,345.93
2018,8,29,15,15,463.5,217.0,1.95,32.8,523.5,476.55,351.66
2018,8,29,15,30,583.0,169.0,1.9,32.7,539.0,470.23,347.04
2018,8,29,15,45,584.0,157.5,1.85,32.55,504.0,427.97,314.96
2018,8,29,16,0,585.0,146.0,1.8,32.4,469.0,384.71,281.35
2018,8,29,16,15,542.0,140.0,1.75,32.15,417.0,329.07,238.21
2018,8,29,16,30,499.0,134.0,1.7,31.9,365.0,277.74,197.7
2018,8,29,16,45,508.5,118.5,1.65,31.65,329.5,235.84,162.6
2018,8,29,17,0,518.0,103.0,1.6,31.4,294.0,192.78,126.29
2018,8,29,17,15,467.0,93.0,1.45,30.6,244.5,144.27,89.38
2018,8,29,17,30,416.0,83.0,1.3,29.8,195.0,101.7,60.09
2018,8,29,17,45,347.0,70.0,1.15,29.0,149.0,62.06,38.31
2018,8,29,18,0,278.0,57.0,1.0,28.2,103.0,42.95,30.25
2018,8,29,18,15,192.0,40.0,1.0,28.2,66.5,30.81,19.28
2018,8,29,18,30,106.0,23.0,1.0,28.2,30.0,18.02,2.39
2018,8,29,18,45,53.0,11.5,0.95,27.2,15.0,11.3,0.0
2018,8,29,19,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.95,26.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,30,5,45,35.5,6.5,0.95,22.1,7.5,0.0,0.0
2018,8,30,6,0,71.0,13.0,1.0,22.4,15.0,25.08,0.0
2018,8,30,6,15,176.0,27.5,1.0,22.8,46.5,79.15,40.51
2018,8,30,6,30,281.0,42.0,1.0,23.2,78.0,136.76,95.05
2018,8,30,6,45,364.0,53.5,1.05,23.6,123.0,192.99,142.64
2018,8,30,7,0,447.0,65.0,1.1,24.0,168.0,260.43,198.72
2018,8,30,7,15,505.0,73.0,1.15,24.75,217.5,319.89,247.55
2018,8,30,7,30,563.0,81.0,1.2,25.5,267.0,384.56,298.77
2018,8,30,7,45,605.5,86.5,1.25,26.25,318.0,442.7,343.36
2018,8,30,8,0,648.0,92.0,1.3,27.0,369.0,503.67,388.43
2018,8,30,8,15,677.5,97.0,1.3,27.7,419.0,558.11,426.95
2018,8,30,8,30,707.0,102.0,1.3,28.4,469.0,613.44,464.75
2018,8,30,8,45,729.5,105.0,1.3,29.15,515.5,659.8,494.41
2018,8,30,9,0,752.0,108.0,1.3,29.9,562.0,707.94,523.77
2018,8,30,9,15,756.0,116.0,1.2,30.35,601.0,745.95,545.31
2018,8,30,9,30,760.0,124.0,1.1,30.8,640.0,781.72,564.88
2018,8,30,9,45,587.0,203.5,1.05,31.3,615.5,742.33,534.7
2018,8,30,10,0,414.0,283.0,1.0,31.8,591.0,684.32,489.96
2018,8,30,10,15,361.0,316.5,1.05,32.05,593.5,671.37,479.76
2018,8,30,10,30,308.0,350.0,1.1,32.3,596.0,663.33,472.09
2018,8,30,10,45,366.0,337.0,1.15,32.55,638.0,707.04,501.79
2018,8,30,11,0,424.0,324.0,1.2,32.8,680.0,759.05,535.76
2018,8,30,11,15,382.5,348.0,1.3,32.95,674.5,737.71,520.57
2018,8,30,11,30,341.0,372.0,1.4,33.1,669.0,722.3,509.62
2018,8,30,11,45,574.0,263.0,1.45,33.25,769.0,840.13,592.16
2018,8,30,12,0,807.0,154.0,1.5,33.4,869.0,942.5,656.57
2018,8,30,12,15,627.5,237.5,1.55,33.4,794.0,853.04,599.99
2018,8,30,12,30,448.0,321.0,1.6,33.4,719.0,758.22,535.57
2018,8,30,12,45,313.0,337.0,1.6,33.45,614.0,634.71,452.53
2018,8,30,13,0,178.0,353.0,1.6,33.5,509.0,515.99,370.01
2018,8,30,13,15,136.0,287.5,1.65,33.45,405.5,407.46,295.9
2018,8,30,13,30,94.0,222.0,1.7,33.4,302.0,301.41,220.86
2018,8,30,13,45,86.0,236.5,1.7,33.3,308.5,305.24,223.81
2018,8,30,14,0,78.0,251.0,1.7,33.2,315.0,309.07,226.37
2018,8,30,14,15,71.5,224.5,1.7,33.1,281.5,274.16,201.35
2018,8,30,14,30,65.0,198.0,1.7,33.0,248.0,239.84,176.61
2018,8,30,14,45,250.0,183.5,1.65,32.85,361.0,347.49,259.26
2018,8,30,15,0,435.0,169.0,1.6,32.7,474.0,435.83,324.22
2018,8,30,15,15,564.5,154.0,1.55,32.65,525.0,474.27,350.91
2018,8,30,15,30,694.0,139.0,1.5,32.6,576.0,498.48,366.32
2018,8,30,15,45,660.5,137.0,1.45,32.5,527.5,443.17,324.48
2018,8,30,16,0,627.0,135.0,1.4,32.4,479.0,390.22,283.89
2018,8,30,16,15,581.5,132.0,1.35,32.05,427.0,334.61,240.91
2018,8,30,16,30,536.0,129.0,1.3,31.7,375.0,283.03,200.25
2018,8,30,16,45,509.0,118.5,1.2,31.35,329.0,234.12,160.81
2018,8,30,17,0,482.0,108.0,1.1,31.0,283.0,187.95,123.63
2018,8,30,17,15,445.5,96.0,1.0,30.45,237.5,142.05,88.43
2018,8,30,17,30,409.0,84.0,0.9,29.9,192.0,100.3,59.44
2018,8,30,17,45,324.0,70.5,0.85,29.3,143.5,60.51,38.08
2018,8,30,18,0,239.0,57.0,0.8,28.7,95.0,43.12,30.25
2018,8,30,18,15,169.0,39.5,0.8,28.7,61.5,30.54,18.85
2018,8,30,18,30,99.0,22.0,0.8,28.7,28.0,17.28,0.0
2018,8,30,18,45,49.5,11.0,0.8,28.3,14.0,10.81,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.85,0.0,0.0,0.0
