Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,1,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,10,5,45,0.0,1.0,1.65,19.2,1.0,0.0,0.0
2018,9,10,6,0,0.0,2.0,1.7,19.2,2.0,1.97,0.0
2018,9,10,6,15,0.0,7.5,1.75,19.45,7.5,7.23,0.0
2018,9,10,6,30,0.0,13.0,1.8,19.7,13.0,12.53,4.06
2018,9,10,6,45,0.0,28.0,1.8,19.95,28.0,27.03,16.52
2018,9,10,7,0,0.0,43.0,1.8,20.2,43.0,41.54,28.88
2018,9,10,7,15,1.0,64.0,1.8,20.65,64.5,63.12,46.93
2018,9,10,7,30,2.0,85.0,1.8,21.1,86.0,84.93,64.88
2018,9,10,7,45,5.0,95.5,1.8,21.6,97.5,96.76,74.36
2018,9,10,8,0,8.0,106.0,1.8,22.1,109.0,108.96,83.98
2018,9,10,8,15,8.5,109.0,1.75,22.7,112.5,112.16,86.1
2018,9,10,8,30,9.0,112.0,1.7,23.3,116.0,115.53,88.33
2018,9,10,8,45,5.5,120.5,1.65,23.95,123.0,121.71,92.6
2018,9,10,9,0,2.0,129.0,1.6,24.6,130.0,127.63,96.58
2018,9,10,9,15,2.0,140.5,1.6,25.15,141.5,139.09,105.04
2018,9,10,9,30,2.0,152.0,1.6,25.7,153.0,150.55,113.39
2018,9,10,9,45,5.0,174.5,1.55,26.25,178.0,175.68,132.24
2018,9,10,10,0,8.0,197.0,1.5,26.8,203.0,200.97,150.9
2018,9,10,10,15,6.5,188.5,1.5,27.15,193.5,190.93,142.7
2018,9,10,10,30,5.0,180.0,1.5,27.5,184.0,180.94,134.7
2018,9,10,10,45,4.0,167.0,1.55,27.85,170.0,166.96,123.78
2018,9,10,11,0,3.0,154.0,1.6,28.2,156.0,153.06,112.95
2018,9,10,11,15,2.0,143.5,1.6,28.4,145.0,141.7,104.12
2018,9,10,11,30,1.0,133.0,1.6,28.6,134.0,130.37,95.33
2018,9,10,11,45,2.5,146.5,1.65,28.8,148.5,145.04,106.43
2018,9,10,12,0,4.0,160.0,1.7,29.0,163.0,159.67,117.41
2018,9,10,12,15,5.0,170.5,1.7,29.1,174.5,170.81,125.73
2018,9,10,12,30,6.0,181.0,1.7,29.2,186.0,181.89,134.0
2018,9,10,12,45,7.0,189.0,1.75,29.3,195.0,190.41,140.38
2018,9,10,13,0,8.0,197.0,1.8,29.4,204.0,198.84,146.71
2018,9,10,13,15,16.0,220.0,1.8,29.4,233.5,227.81,168.61
2018,9,10,13,30,24.0,243.0,1.8,29.4,263.0,258.98,191.92
2018,9,10,13,45,41.0,283.0,1.8,29.4,315.5,310.37,230.05
2018,9,10,14,0,58.0,323.0,1.8,29.4,368.0,360.0,266.32
2018,9,10,14,15,55.5,309.0,1.8,29.25,350.5,340.96,252.74
2018,9,10,14,30,53.0,295.0,1.8,29.1,333.0,322.08,239.51
2018,9,10,14,45,46.5,273.5,1.75,29.0,305.5,293.65,218.99
2018,9,10,15,0,40.0,252.0,1.7,28.9,278.0,265.91,198.85
2018,9,10,15,15,37.5,229.0,1.65,28.7,252.0,239.63,179.76
2018,9,10,15,30,35.0,206.0,1.6,28.5,226.0,213.75,160.73
2018,9,10,15,45,214.0,182.0,1.6,28.3,290.5,264.99,199.77
2018,9,10,16,0,393.0,158.0,1.6,28.1,355.0,296.87,220.93
2018,9,10,16,15,336.5,147.5,1.5,27.8,303.5,244.76,179.92
2018,9,10,16,30,280.0,137.0,1.4,27.5,252.0,200.46,145.31
2018,9,10,16,45,256.0,126.0,1.3,27.25,220.0,167.28,118.65
2018,9,10,17,0,232.0,115.0,1.2,27.0,188.0,136.57,94.49
2018,9,10,17,15,194.5,96.0,1.05,26.55,149.0,100.52,67.93
2018,9,10,17,30,157.0,77.0,0.9,26.1,110.0,69.01,46.67
2018,9,10,17,45,121.0,57.5,0.8,25.65,78.5,46.26,33.28
2018,9,10,18,0,85.0,38.0,0.7,25.2,47.0,31.25,19.69
2018,9,10,18,15,46.5,22.0,0.7,25.2,26.5,19.39,0.0
2018,9,10,18,30,8.0,6.0,0.7,25.2,6.0,5.9,0.0
2018,9,10,18,45,4.0,3.0,0.6,24.75,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,7.0,2.0,0.8,21.35,2.0,0.0,0.0
2018,9,11,6,0,14.0,4.0,0.9,21.4,4.0,3.93,0.0
2018,9,11,6,15,35.5,14.5,1.0,21.8,17.5,25.39,0.0
2018,9,11,6,30,57.0,25.0,1.1,22.2,31.0,48.0,29.34
2018,9,11,6,45,62.0,42.0,1.25,22.55,51.5,67.46,47.7
2018,9,11,7,0,67.0,59.0,1.4,22.9,72.0,90.92,68.03
2018,9,11,7,15,41.5,81.5,1.3,23.45,90.5,103.09,78.76
2018,9,11,7,30,16.0,104.0,1.2,24.0,109.0,112.46,86.34
2018,9,11,7,45,21.0,125.0,1.15,24.55,132.5,137.09,105.86
2018,9,11,8,0,26.0,146.0,1.1,25.1,156.0,167.53,129.46
2018,9,11,8,15,27.5,164.0,1.1,25.5,176.0,188.02,144.84
2018,9,11,8,30,29.0,182.0,1.1,25.9,196.0,208.59,160.02
2018,9,11,8,45,39.5,202.5,1.1,26.3,224.0,238.43,182.25
2018,9,11,9,0,50.0,223.0,1.1,26.7,252.0,268.95,204.59
2018,9,11,9,15,38.5,230.0,1.15,27.0,253.5,267.89,202.61
2018,9,11,9,30,27.0,237.0,1.2,27.3,255.0,266.1,200.2
2018,9,11,9,45,29.5,247.5,1.2,27.65,268.0,279.25,209.3
2018,9,11,10,0,32.0,258.0,1.2,28.0,281.0,292.44,218.31
2018,9,11,10,15,25.5,241.0,1.25,28.1,260.0,268.37,200.01
2018,9,11,10,30,19.0,224.0,1.3,28.2,239.0,238.08,177.21
2018,9,11,10,45,32.0,273.0,1.35,28.35,298.5,307.44,228.38
2018,9,11,11,0,45.0,322.0,1.4,28.5,358.0,370.72,273.68
2018,9,11,11,15,43.0,329.0,1.45,28.55,364.0,375.41,276.39
2018,9,11,11,30,41.0,336.0,1.5,28.6,370.0,379.86,279.3
2018,9,11,11,45,62.5,359.0,1.55,28.65,411.5,422.85,310.4
2018,9,11,12,0,84.0,382.0,1.6,28.7,453.0,465.2,340.5
2018,9,11,12,15,90.5,392.0,1.6,28.75,468.5,479.31,350.08
2018,9,11,12,30,97.0,402.0,1.6,28.8,484.0,492.77,359.39
2018,9,11,12,45,98.5,400.5,1.65,28.85,483.5,489.26,357.07
2018,9,11,13,0,100.0,399.0,1.7,28.9,483.0,485.32,354.6
2018,9,11,13,15,118.5,393.5,1.7,28.85,491.0,495.76,362.69
2018,9,11,13,30,137.0,388.0,1.7,28.8,499.0,499.7,366.2
2018,9,11,13,45,205.0,368.5,1.7,28.8,529.0,527.14,387.48
2018,9,11,14,0,273.0,349.0,1.7,28.8,559.0,552.33,406.64
2018,9,11,14,15,335.0,319.5,1.65,28.7,567.0,554.76,409.72
2018,9,11,14,30,397.0,290.0,1.6,28.6,575.0,551.75,408.81
2018,9,11,14,45,388.0,269.0,1.6,28.55,535.5,506.3,376.86
2018,9,11,15,0,379.0,248.0,1.6,28.5,496.0,460.92,344.6
2018,9,11,15,15,465.0,205.0,1.55,28.4,488.5,446.26,334.47
2018,9,11,15,30,551.0,162.0,1.5,28.3,481.0,421.77,315.74
2018,9,11,15,45,487.0,160.0,1.45,28.2,424.5,361.29,269.36
2018,9,11,16,0,423.0,158.0,1.4,28.1,368.0,306.71,227.06
2018,9,11,16,15,397.0,149.5,1.3,27.85,329.5,264.79,193.47
2018,9,11,16,30,371.0,141.0,1.2,27.6,291.0,225.31,161.41
2018,9,11,16,45,382.5,118.5,1.15,27.35,254.0,183.81,126.63
2018,9,11,17,0,394.0,96.0,1.1,27.1,217.0,141.01,91.16
2018,9,11,17,15,379.5,81.0,0.95,26.65,179.0,101.07,61.23
2018,9,11,17,30,365.0,66.0,0.8,26.2,141.0,62.84,37.71
2018,9,11,17,45,273.5,51.5,0.7,25.75,98.5,38.89,27.04
2018,9,11,18,0,182.0,37.0,0.6,25.3,56.0,28.67,17.37
2018,9,11,18,15,98.5,21.0,0.6,25.3,30.5,16.6,0.0
2018,9,11,18,30,15.0,5.0,0.6,25.3,5.0,4.91,0.0
2018,9,11,18,45,7.5,2.5,0.6,24.8,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,12,5,45,19.0,2.5,1.4,21.75,2.5,0.0,0.0
2018,9,12,6,0,38.0,5.0,1.5,21.9,5.0,4.91,0.0
2018,9,12,6,15,157.0,18.0,1.6,22.2,31.0,51.17,0.0
2018,9,12,6,30,276.0,31.0,1.7,22.5,57.0,121.13,77.46
2018,9,12,6,45,330.5,39.0,1.85,22.85,90.0,163.38,118.32
2018,9,12,7,0,385.0,47.0,2.0,23.2,123.0,211.33,160.57
2018,9,12,7,15,192.5,40.0,2.0,23.65,78.0,135.48,104.61
2018,9,12,7,30,0.0,33.0,2.0,24.1,33.0,31.85,20.63
2018,9,12,7,45,38.0,67.5,2.0,24.5,82.5,87.76,66.8
2018,9,12,8,0,76.0,102.0,2.0,24.9,132.0,153.55,120.05
2018,9,12,8,15,76.0,123.5,2.0,25.35,157.0,180.02,140.48
2018,9,12,8,30,76.0,145.0,2.0,25.8,182.0,206.22,160.34
2018,9,12,8,45,39.0,132.0,2.0,26.25,151.0,161.59,123.98
2018,9,12,9,0,2.0,119.0,2.0,26.7,120.0,117.56,87.93
2018,9,12,9,15,8.5,162.5,2.0,27.05,168.0,166.62,125.93
2018,9,12,9,30,15.0,206.0,2.0,27.4,216.0,216.43,163.56
2018,9,12,9,45,18.0,220.5,2.05,27.7,233.0,233.77,176.07
2018,9,12,10,0,21.0,235.0,2.1,28.0,250.0,251.19,188.65
2018,9,12,10,15,16.0,209.5,2.1,28.2,221.0,220.68,165.13
2018,9,12,10,30,11.0,184.0,2.1,28.4,192.0,190.42,141.89
2018,9,12,10,45,21.0,227.5,2.1,28.6,244.0,249.62,186.34
2018,9,12,11,0,31.0,271.0,2.1,28.8,296.0,303.96,226.15
2018,9,12,11,15,50.0,310.5,2.05,28.95,351.5,362.5,268.67
2018,9,12,11,30,69.0,350.0,2.0,29.1,407.0,420.84,310.19
2018,9,12,11,45,69.5,326.5,2.0,29.25,384.5,395.42,291.67
2018,9,12,12,0,70.0,303.0,2.0,29.4,362.0,370.12,273.62
2018,9,12,12,15,57.5,279.0,1.9,29.45,327.5,332.42,245.97
2018,9,12,12,30,45.0,255.0,1.8,29.5,293.0,295.11,218.48
2018,9,12,12,45,284.0,257.5,1.75,29.6,494.0,518.67,385.77
2018,9,12,13,0,523.0,260.0,1.7,29.7,695.0,726.35,530.15
2018,9,12,13,15,541.0,247.0,1.6,29.75,689.5,713.06,519.17
2018,9,12,13,30,559.0,234.0,1.5,29.8,684.0,698.56,509.25
2018,9,12,13,45,704.5,167.5,1.4,29.8,717.5,726.22,530.37
2018,9,12,14,0,850.0,101.0,1.3,29.8,751.0,740.31,539.22
2018,9,12,14,15,842.0,99.5,1.3,29.8,721.5,700.28,513.21
2018,9,12,14,30,834.0,98.0,1.3,29.8,692.0,658.43,485.68
2018,9,12,14,45,754.0,111.0,1.3,29.75,626.5,584.03,433.23
2018,9,12,15,0,674.0,124.0,1.3,29.7,561.0,513.48,382.52
2018,9,12,15,15,437.5,168.5,1.35,29.55,444.5,395.36,295.7
2018,9,12,15,30,201.0,213.0,1.4,29.4,328.0,299.63,224.17
2018,9,12,15,45,201.5,208.5,1.45,29.25,315.5,283.26,211.93
2018,9,12,16,0,202.0,204.0,1.5,29.1,303.0,266.24,198.53
2018,9,12,16,15,384.5,148.5,1.5,28.85,311.5,258.31,188.28
2018,9,12,16,30,567.0,93.0,1.5,28.6,320.0,231.78,160.33
2018,9,12,16,45,575.0,79.5,1.5,28.35,281.5,186.53,121.26
2018,9,12,17,0,583.0,66.0,1.5,28.1,243.0,140.09,82.34
2018,9,12,17,15,519.5,59.5,1.35,27.5,194.0,92.63,49.25
2018,9,12,17,30,456.0,53.0,1.2,26.9,145.0,52.61,28.5
2018,9,12,17,45,358.0,43.5,1.05,26.3,102.0,32.69,21.74
2018,9,12,18,0,260.0,34.0,0.9,25.7,59.0,26.34,15.18
2018,9,12,18,15,146.0,20.0,0.9,25.7,32.5,15.87,0.0
2018,9,12,18,30,32.0,6.0,0.9,25.7,6.0,5.9,0.0
2018,9,12,18,45,16.0,3.0,0.95,25.05,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,10.5,2.0,2.55,20.9,2.0,0.0,0.0
2018,9,13,6,0,21.0,4.0,2.7,21.0,4.0,0.0,0.0
2018,9,13,6,15,51.0,18.5,2.9,21.4,22.0,29.0,0.0
2018,9,13,6,30,81.0,33.0,3.1,21.8,40.0,66.04,41.32
2018,9,13,6,45,123.0,51.5,3.3,22.2,71.0,104.1,75.7
2018,9,13,7,0,165.0,70.0,3.5,22.6,102.0,146.66,112.01
2018,9,13,7,15,147.0,88.0,3.65,23.15,123.0,161.61,126.07
2018,9,13,7,30,129.0,106.0,3.8,23.7,144.0,179.33,141.25
2018,9,13,7,45,76.0,101.0,4.0,24.2,124.5,149.85,117.44
2018,9,13,8,0,23.0,96.0,4.2,24.7,105.0,110.63,84.9
2018,9,13,8,15,12.5,107.0,4.25,25.25,112.0,112.68,85.97
2018,9,13,8,30,2.0,118.0,4.3,25.8,119.0,117.0,88.66
2018,9,13,8,45,17.5,166.5,4.35,26.3,176.5,177.75,136.5
2018,9,13,9,0,33.0,215.0,4.4,26.8,234.0,247.53,190.19
2018,9,13,9,15,29.0,217.5,4.4,27.15,235.0,246.95,188.73
2018,9,13,9,30,25.0,220.0,4.4,27.5,236.0,246.23,187.34
2018,9,13,9,45,18.5,217.0,4.45,27.9,229.0,230.61,174.54
2018,9,13,10,0,12.0,214.0,4.5,28.3,222.0,221.85,167.04
2018,9,13,10,15,13.5,229.0,4.5,28.6,238.5,238.35,179.08
2018,9,13,10,30,15.0,244.0,4.5,28.9,255.0,254.83,190.99
2018,9,13,10,45,29.0,256.5,4.55,29.15,279.0,287.36,215.43
2018,9,13,11,0,43.0,269.0,4.6,29.4,303.0,313.01,234.55
2018,9,13,11,15,80.5,327.5,4.6,29.6,393.5,408.86,305.59
2018,9,13,11,30,118.0,386.0,4.6,29.8,484.0,512.87,380.47
2018,9,13,11,45,129.0,394.0,4.65,29.95,502.0,529.44,391.86
2018,9,13,12,0,140.0,402.0,4.7,30.1,520.0,545.25,403.03
2018,9,13,12,15,112.0,388.5,4.7,30.2,483.0,502.07,371.25
2018,9,13,12,30,84.0,375.0,4.7,30.3,446.0,452.91,335.24
2018,9,13,12,45,54.5,339.5,4.7,30.4,385.5,387.63,287.31
2018,9,13,13,0,25.0,304.0,4.7,30.5,325.0,323.85,239.93
2018,9,13,13,15,23.0,290.5,4.7,30.45,309.5,303.04,224.92
2018,9,13,13,30,21.0,277.0,4.7,30.4,294.0,287.0,213.28
2018,9,13,13,45,99.0,310.0,4.7,30.35,386.0,385.44,288.41
2018,9,13,14,0,177.0,343.0,4.7,30.3,478.0,470.65,352.07
2018,9,13,14,15,192.0,336.5,4.65,30.15,477.5,465.99,349.03
2018,9,13,14,30,207.0,330.0,4.6,30.0,477.0,459.57,344.92
2018,9,13,14,45,209.0,307.5,4.6,29.85,449.0,427.97,322.31
2018,9,13,15,0,211.0,285.0,4.6,29.7,421.0,395.91,299.07
2018,9,13,15,15,129.5,255.5,4.55,29.45,337.0,312.8,236.63
2018,9,13,15,30,48.0,226.0,4.5,29.2,253.0,238.11,180.06
2018,9,13,15,45,83.5,210.5,4.45,28.95,253.0,234.78,177.95
2018,9,13,16,0,119.0,195.0,4.4,28.7,253.0,226.54,171.3
2018,9,13,16,15,83.0,171.0,4.3,28.4,209.5,186.19,140.41
2018,9,13,16,30,47.0,147.0,4.2,28.1,166.0,149.03,112.19
2018,9,13,16,45,85.0,128.5,4.1,27.85,156.5,133.9,98.84
2018,9,13,17,0,123.0,110.0,4.0,27.6,147.0,115.99,82.84
2018,9,13,17,15,126.0,91.0,3.9,27.2,122.0,90.38,62.75
2018,9,13,17,30,129.0,72.0,3.8,26.8,97.0,64.52,44.34
2018,9,13,17,45,93.0,52.5,3.65,26.4,67.5,44.73,31.64
2018,9,13,18,0,57.0,33.0,3.5,26.0,38.0,28.76,16.6
2018,9,13,18,15,35.5,18.5,3.5,26.0,21.0,18.18,0.0
2018,9,13,18,30,14.0,4.0,3.5,26.0,4.0,0.0,0.0
2018,9,13,18,45,7.0,2.0,3.6,25.5,2.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.25,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.3,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.4,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.55,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.7,22.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,5.95,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,6.2,22.65,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,6.2,22.7,3.0,0.0,0.0
2018,9,14,6,15,68.0,14.0,6.3,22.9,19.5,28.1,0.0
2018,9,14,6,30,124.0,25.0,6.4,23.1,36.0,71.97,43.67
2018,9,14,6,45,279.5,37.0,6.45,23.3,84.5,144.06,104.07
2018,9,14,7,0,435.0,49.0,6.5,23.5,133.0,231.67,176.96
2018,9,14,7,15,247.5,59.5,6.65,23.8,110.5,182.91,143.1
2018,9,14,7,30,60.0,70.0,6.8,24.1,88.0,104.37,80.42
2018,9,14,7,45,35.0,88.0,6.9,24.4,99.0,108.15,83.42
2018,9,14,8,0,10.0,106.0,7.0,24.7,110.0,110.28,84.54
2018,9,14,8,15,5.0,103.5,7.1,25.1,105.5,104.4,79.31
2018,9,14,8,30,0.0,101.0,7.2,25.5,101.0,98.36,73.94
2018,9,14,8,45,5.0,123.5,7.3,25.9,126.5,124.48,94.58
2018,9,14,9,0,10.0,146.0,7.4,26.3,152.0,151.02,115.29
2018,9,14,9,15,6.5,150.5,7.45,26.55,154.5,152.85,116.15
2018,9,14,9,30,3.0,155.0,7.5,26.8,157.0,154.49,116.88
2018,9,14,9,45,4.5,166.5,7.5,27.05,169.5,167.23,126.48
2018,9,14,10,0,6.0,178.0,7.5,27.3,182.0,180.04,136.07
2018,9,14,10,15,3.0,152.5,7.5,27.4,154.5,151.69,113.67
2018,9,14,10,30,0.0,127.0,7.5,27.5,127.0,123.6,91.5
2018,9,14,10,45,3.5,159.5,7.5,27.65,162.5,159.04,118.96
2018,9,14,11,0,7.0,192.0,7.5,27.8,198.0,194.65,146.28
2018,9,14,11,15,8.0,199.5,7.5,27.85,206.0,202.96,152.49
2018,9,14,11,30,9.0,207.0,7.5,27.9,214.0,211.23,158.71
2018,9,14,11,45,9.5,214.5,7.5,27.95,222.0,218.97,164.51
2018,9,14,12,0,10.0,222.0,7.5,28.0,230.0,226.65,170.27
2018,9,14,12,15,11.0,230.0,7.45,28.0,239.0,235.19,176.77
2018,9,14,12,30,12.0,238.0,7.4,28.0,248.0,243.64,183.21
2018,9,14,12,45,12.0,237.5,7.4,27.95,247.5,242.66,182.53
2018,9,14,13,0,12.0,237.0,7.4,27.9,247.0,241.63,181.86
2018,9,14,13,15,18.5,267.5,7.35,27.8,282.5,276.53,208.73
2018,9,14,13,30,25.0,298.0,7.3,27.7,318.0,314.37,237.68
2018,9,14,13,45,21.5,278.0,7.25,27.6,295.0,287.19,217.29
2018,9,14,14,0,18.0,258.0,7.2,27.5,272.0,263.83,199.8
2018,9,14,14,15,16.5,247.5,7.15,27.35,260.0,251.42,190.7
2018,9,14,14,30,15.0,237.0,7.1,27.2,248.0,239.13,181.65
2018,9,14,14,45,12.5,215.0,7.05,27.0,223.5,215.29,163.7
2018,9,14,15,0,10.0,193.0,7.0,26.8,199.0,191.77,145.9
2018,9,14,15,15,5.0,149.0,6.9,26.6,152.0,146.3,110.72
2018,9,14,15,30,0.0,105.0,6.8,26.4,105.0,101.46,75.62
2018,9,14,15,45,8.0,116.5,6.75,26.2,120.5,115.65,87.23
2018,9,14,16,0,16.0,128.0,6.7,26.0,136.0,128.7,97.84
2018,9,14,16,15,61.5,136.0,6.65,25.75,161.0,147.69,112.33
2018,9,14,16,30,107.0,144.0,6.6,25.5,186.0,159.76,120.47
2018,9,14,16,45,53.5,94.0,6.5,25.25,115.0,99.06,73.16
2018,9,14,17,0,0.0,44.0,6.4,25.0,44.0,42.49,29.27
2018,9,14,17,15,0.0,36.0,6.4,24.75,36.0,34.75,22.89
2018,9,14,17,30,0.0,28.0,6.4,24.5,28.0,27.02,16.39
2018,9,14,17,45,0.0,20.0,6.4,24.25,20.0,19.29,10.55
2018,9,14,18,0,0.0,12.0,6.4,24.0,12.0,11.57,3.14
2018,9,14,18,15,4.0,7.0,6.4,24.0,7.0,6.88,0.0
2018,9,14,18,30,8.0,2.0,6.4,24.0,2.0,0.0,0.0
2018,9,14,18,45,4.0,1.0,6.5,23.65,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.85,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,6.9,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.0,22.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.4,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.35,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.3,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.3,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.05,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,1.5,1.0,6.95,21.9,1.0,0.0,0.0
2018,9,15,6,0,3.0,2.0,6.9,21.9,2.0,0.0,0.0
2018,9,15,6,15,1.5,6.0,6.95,21.95,6.0,6.21,0.0
2018,9,15,6,30,0.0,10.0,7.0,22.0,10.0,9.64,1.3
2018,9,15,6,45,0.0,16.0,7.0,22.05,16.0,15.43,6.8
2018,9,15,7,0,0.0,22.0,7.0,22.1,22.0,21.22,11.81
2018,9,15,7,15,0.0,20.0,7.05,22.15,20.0,19.29,10.36
2018,9,15,7,30,0.0,18.0,7.1,22.2,18.0,17.36,8.79
2018,9,15,7,45,0.0,25.0,7.1,22.3,25.0,24.12,14.4
2018,9,15,8,0,0.0,32.0,7.1,22.4,32.0,30.89,19.94
2018,9,15,8,15,0.0,28.0,7.15,22.5,28.0,27.03,16.67
2018,9,15,8,30,0.0,24.0,7.2,22.6,24.0,23.17,13.42
2018,9,15,8,45,0.0,30.5,7.2,22.7,30.5,29.46,18.5
2018,9,15,9,0,0.0,37.0,7.2,22.8,37.0,35.75,23.55
2018,9,15,9,15,0.5,73.0,7.2,22.95,73.5,71.0,52.02
2018,9,15,9,30,1.0,109.0,7.2,23.1,110.0,106.68,80.48
2018,9,15,9,45,6.0,162.0,7.15,23.25,166.5,163.96,125.91
2018,9,15,10,0,11.0,215.0,7.1,23.4,223.0,222.07,171.31
2018,9,15,10,15,11.5,220.0,7.05,23.55,228.5,227.43,175.03
2018,9,15,10,30,12.0,225.0,7.0,23.7,234.0,232.8,178.82
2018,9,15,10,45,9.0,203.5,6.95,23.8,210.5,208.16,159.27
2018,9,15,11,0,6.0,182.0,6.9,23.9,187.0,183.73,139.91
2018,9,15,11,15,3.5,141.5,6.8,24.05,144.5,141.1,106.33
2018,9,15,11,30,1.0,101.0,6.7,24.2,102.0,98.92,72.97
2018,9,15,11,45,1.5,110.0,6.65,24.35,111.5,108.19,80.23
2018,9,15,12,0,2.0,119.0,6.6,24.5,121.0,117.45,87.44
2018,9,15,12,15,1.0,108.5,6.55,24.6,109.5,106.22,78.52
2018,9,15,12,30,0.0,98.0,6.5,24.7,98.0,95.04,69.67
2018,9,15,12,45,0.0,87.0,6.45,24.8,87.0,84.3,61.22
2018,9,15,13,0,0.0,76.0,6.4,24.9,76.0,73.62,52.81
2018,9,15,13,15,0.0,68.0,6.35,24.95,68.0,65.86,46.71
2018,9,15,13,30,0.0,60.0,6.3,25.0,60.0,58.09,40.6
2018,9,15,13,45,0.0,62.0,6.25,25.0,62.0,60.02,42.19
2018,9,15,14,0,0.0,64.0,6.2,25.0,64.0,61.95,43.78
2018,9,15,14,15,1.0,102.5,6.2,24.9,103.0,99.96,74.04
2018,9,15,14,30,2.0,141.0,6.2,24.8,142.0,137.79,104.06
2018,9,15,14,45,1.0,112.5,6.15,24.75,113.0,109.48,81.88
2018,9,15,15,0,0.0,84.0,6.1,24.7,84.0,81.29,59.66
2018,9,15,15,15,0.0,56.5,6.1,24.55,56.5,54.63,38.49
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,28.02,17.11
2018,9,15,15,45,0.0,26.0,6.05,24.25,26.0,25.11,14.83
2018,9,15,16,0,0.0,23.0,6.0,24.1,23.0,22.21,12.53
2018,9,15,16,15,0.0,19.0,6.05,23.95,19.0,18.34,9.42
2018,9,15,16,30,0.0,15.0,6.1,23.8,15.0,14.47,6.29
2018,9,15,16,45,0.0,13.0,6.1,23.6,13.0,12.54,4.72
2018,9,15,17,0,0.0,11.0,6.1,23.4,11.0,10.61,3.13
2018,9,15,17,15,0.0,9.0,6.1,23.25,9.0,8.67,1.52
2018,9,15,17,30,0.0,7.0,6.1,23.1,7.0,6.74,0.0
2018,9,15,17,45,0.0,5.5,6.15,22.9,5.5,5.3,0.0
2018,9,15,18,0,0.0,4.0,6.2,22.7,4.0,3.85,0.0
2018,9,15,18,15,0.0,2.0,6.2,22.7,2.0,1.97,0.0
2018,9,15,18,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,6.25,22.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.3,22.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.35,21.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.4,21.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.4,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.45,21.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.9,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.85,21.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.6,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.0,6.1,21.15,3.0,2.95,0.0
2018,9,16,6,30,0.0,6.0,6.1,21.2,6.0,5.78,0.0
2018,9,16,6,45,0.0,9.5,6.1,21.3,9.5,9.15,1.74
2018,9,16,7,0,0.0,13.0,6.1,21.4,13.0,12.53,4.69
2018,9,16,7,15,0.0,16.5,6.1,21.5,16.5,15.91,7.59
2018,9,16,7,30,0.0,20.0,6.1,21.6,20.0,19.29,10.44
2018,9,16,7,45,0.0,31.5,6.15,21.7,31.5,30.4,19.67
2018,9,16,8,0,0.0,43.0,6.2,21.8,43.0,41.53,28.82
2018,9,16,8,15,0.0,43.0,6.2,22.0,43.0,41.53,28.69
2018,9,16,8,30,0.0,43.0,6.2,22.2,43.0,41.54,28.56
2018,9,16,8,45,0.0,66.5,6.25,22.35,66.5,64.3,47.01
2018,9,16,9,0,0.0,90.0,6.3,22.5,90.0,87.08,65.27
2018,9,16,9,15,0.0,85.0,6.35,22.65,85.0,82.24,61.13
2018,9,16,9,30,0.0,80.0,6.4,22.8,80.0,77.41,57.03
2018,9,16,9,45,1.5,101.0,6.4,23.0,102.0,99.17,74.33
2018,9,16,10,0,3.0,122.0,6.4,23.2,124.0,121.29,91.76
2018,9,16,10,15,4.5,154.0,6.4,23.3,157.5,154.53,117.85
2018,9,16,10,30,6.0,186.0,6.4,23.4,191.0,187.93,143.83
2018,9,16,10,45,8.0,203.0,6.45,23.55,209.5,206.75,158.27
2018,9,16,11,0,10.0,220.0,6.5,23.7,228.0,225.57,172.65
2018,9,16,11,15,6.5,181.0,6.55,23.8,186.0,183.09,139.33
2018,9,16,11,30,3.0,142.0,6.6,23.9,144.0,141.09,106.28
2018,9,16,11,45,4.0,154.5,6.6,24.05,157.5,154.29,116.56
2018,9,16,12,0,5.0,167.0,6.6,24.2,171.0,167.45,126.75
2018,9,16,12,15,2.5,132.5,6.6,24.2,134.5,131.09,98.23
2018,9,16,12,30,0.0,98.0,6.6,24.2,98.0,95.03,69.82
2018,9,16,12,45,0.5,98.0,6.65,24.15,98.5,95.45,70.23
2018,9,16,13,0,1.0,98.0,6.7,24.1,99.0,95.85,70.62
2018,9,16,13,15,1.5,98.0,6.75,24.05,99.5,96.23,71.0
2018,9,16,13,30,2.0,98.0,6.8,24.0,100.0,96.56,71.37
2018,9,16,13,45,1.0,76.0,6.8,23.95,77.0,74.36,53.82
2018,9,16,14,0,0.0,54.0,6.8,23.9,54.0,52.26,36.26
2018,9,16,14,15,0.0,51.5,6.85,23.8,51.5,49.83,34.4
2018,9,16,14,30,0.0,49.0,6.9,23.7,49.0,47.4,32.54
2018,9,16,14,45,0.0,59.0,7.0,23.6,59.0,57.07,40.42
2018,9,16,15,0,0.0,69.0,7.1,23.5,69.0,66.75,48.33
2018,9,16,15,15,0.0,62.5,7.1,23.4,62.5,60.44,43.39
2018,9,16,15,30,0.0,56.0,7.1,23.3,56.0,54.14,38.44
2018,9,16,15,45,0.5,48.0,7.15,23.2,48.0,46.59,32.45
2018,9,16,16,0,1.0,40.0,7.2,23.1,40.0,39.0,26.36
2018,9,16,16,15,28.5,88.0,7.25,22.95,98.5,92.98,70.04
2018,9,16,16,30,56.0,136.0,7.3,22.8,157.0,140.7,107.98
2018,9,16,16,45,31.0,87.0,7.35,22.7,98.5,88.01,65.77
2018,9,16,17,0,6.0,38.0,7.4,22.6,40.0,37.46,25.16
2018,9,16,17,15,3.0,27.0,7.4,22.55,28.0,26.26,15.98
2018,9,16,17,30,0.0,16.0,7.4,22.5,16.0,15.43,7.0
2018,9,16,17,45,0.0,11.5,7.4,22.4,11.5,11.08,3.65
2018,9,16,18,0,0.0,7.0,7.4,22.3,7.0,6.74,0.0
2018,9,16,18,15,0.0,3.5,7.4,22.3,3.5,3.44,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.25,22.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.2,22.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.15,22.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.05,22.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.6,22.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,22.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.85,23.4,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.45,23.55,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.2,23.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.85,23.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,9,17,6,15,0.0,4.0,3.15,23.9,4.0,3.93,0.0
2018,9,17,6,30,0.0,8.0,3.2,24.0,8.0,7.71,0.0
2018,9,17,6,45,82.5,28.0,3.25,24.15,43.0,61.17,41.49
2018,9,17,7,0,165.0,48.0,3.3,24.3,78.0,119.43,89.21
2018,9,17,7,15,328.0,63.5,3.4,24.5,148.5,221.55,172.34
2018,9,17,7,30,491.0,79.0,3.5,24.7,219.0,336.64,265.48
2018,9,17,7,45,327.5,100.5,3.55,24.9,202.0,296.18,234.94
2018,9,17,8,0,164.0,122.0,3.6,25.1,185.0,226.86,179.4
2018,9,17,8,15,89.0,120.0,3.7,25.35,155.0,184.18,144.46
2018,9,17,8,30,14.0,118.0,3.8,25.6,125.0,125.12,95.51
2018,9,17,8,45,18.0,133.5,3.9,25.85,143.0,143.97,110.25
2018,9,17,9,0,22.0,149.0,4.0,26.1,161.0,167.92,128.74
2018,9,17,9,15,35.0,194.0,4.1,26.4,215.0,226.36,173.95
2018,9,17,9,30,48.0,239.0,4.2,26.7,269.0,285.79,219.0
2018,9,17,9,45,45.0,250.0,4.3,27.0,279.5,295.36,225.29
2018,9,17,10,0,42.0,261.0,4.4,27.3,290.0,304.65,231.47
2018,9,17,10,15,218.0,231.5,4.45,27.55,393.0,444.47,341.43
2018,9,17,10,30,394.0,202.0,4.5,27.8,496.0,582.3,446.03
2018,9,17,10,45,469.5,198.0,4.55,28.05,559.5,650.52,495.35
2018,9,17,11,0,545.0,194.0,4.6,28.3,623.0,722.8,546.84
2018,9,17,11,15,569.0,198.5,4.6,28.45,654.5,751.21,565.89
2018,9,17,11,30,593.0,203.0,4.6,28.6,686.0,777.37,583.49
2018,9,17,11,45,463.5,209.5,4.6,28.75,589.0,658.02,496.8
2018,9,17,12,0,334.0,216.0,4.6,28.9,492.0,541.7,410.82
2018,9,17,12,15,412.5,225.0,4.6,28.95,566.0,617.01,466.59
2018,9,17,12,30,491.0,234.0,4.6,29.0,640.0,688.59,517.96
2018,9,17,12,45,531.0,219.0,4.55,29.1,654.0,699.64,525.91
2018,9,17,13,0,571.0,204.0,4.5,29.2,668.0,704.79,530.12
2018,9,17,13,15,633.5,182.5,4.45,29.2,687.5,718.08,540.71
2018,9,17,13,30,696.0,161.0,4.4,29.2,707.0,725.91,546.63
2018,9,17,13,45,730.5,150.5,4.35,29.2,708.0,716.8,540.65
2018,9,17,14,0,765.0,140.0,4.3,29.2,709.0,704.34,532.48
2018,9,17,14,15,769.0,132.5,4.15,29.1,684.0,668.94,506.97
2018,9,17,14,30,773.0,125.0,4.0,29.0,659.0,631.07,479.27
2018,9,17,14,45,762.5,120.5,3.85,28.9,623.0,584.98,444.88
2018,9,17,15,0,752.0,116.0,3.7,28.8,587.0,537.94,409.07
2018,9,17,15,15,707.0,115.0,3.55,28.65,533.0,474.78,360.57
2018,9,17,15,30,662.0,114.0,3.4,28.5,479.0,415.43,313.98
2018,9,17,15,45,660.0,108.5,3.2,28.35,444.5,372.76,278.67
2018,9,17,16,0,658.0,103.0,3.0,28.2,410.0,329.25,241.62
2018,9,17,16,15,621.5,97.0,2.85,27.95,360.5,274.27,195.84
2018,9,17,16,30,585.0,91.0,2.7,27.7,311.0,222.73,152.54
2018,9,17,16,45,534.0,84.5,2.5,27.45,261.5,171.76,110.96
2018,9,17,17,0,483.0,78.0,2.3,27.2,212.0,126.47,76.14
2018,9,17,17,15,412.0,67.5,2.2,26.8,164.5,81.62,46.52
2018,9,17,17,30,341.0,57.0,2.1,26.4,117.0,45.17,32.47
2018,9,17,17,45,243.0,42.5,1.95,26.05,78.0,32.56,21.2
2018,9,17,18,0,145.0,28.0,1.8,25.7,39.0,22.0,8.29
2018,9,17,18,15,75.5,15.0,1.8,25.7,20.5,14.74,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.7,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.4,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.9,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.95,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,4.0,2.15,21.35,4.0,3.93,0.0
2018,9,18,6,30,0.0,8.0,2.3,21.6,8.0,7.71,0.0
2018,9,18,6,45,0.0,15.5,2.45,21.85,15.5,14.95,6.38
2018,9,18,7,0,0.0,23.0,2.6,22.1,23.0,22.19,12.6
2018,9,18,7,15,31.5,55.0,2.65,22.5,64.0,69.03,51.28
2018,9,18,7,30,63.0,87.0,2.7,22.9,105.0,120.31,93.59
2018,9,18,7,45,53.5,111.0,2.75,23.25,128.5,143.89,112.68
2018,9,18,8,0,44.0,135.0,2.8,23.6,152.0,166.31,130.29
2018,9,18,8,15,27.5,145.0,2.8,24.05,156.0,167.49,130.39
2018,9,18,8,30,11.0,155.0,2.8,24.5,160.0,161.84,124.9
2018,9,18,8,45,21.5,181.5,2.8,24.95,193.0,196.68,151.92
2018,9,18,9,0,32.0,208.0,2.8,25.4,226.0,239.55,184.61
2018,9,18,9,15,80.0,245.0,2.8,25.75,294.0,317.31,244.44
2018,9,18,9,30,128.0,282.0,2.8,26.1,362.0,406.5,311.09
2018,9,18,9,45,137.5,299.5,2.8,26.4,390.5,435.71,331.39
2018,9,18,10,0,147.0,317.0,2.8,26.7,419.0,464.84,351.65
2018,9,18,10,15,131.5,325.0,2.8,26.9,419.0,461.38,347.65
2018,9,18,10,30,116.0,333.0,2.8,27.1,419.0,456.86,343.07
2018,9,18,10,45,151.5,344.5,2.75,27.3,461.0,501.43,375.39
2018,9,18,11,0,187.0,356.0,2.7,27.5,503.0,546.08,407.07
2018,9,18,11,15,233.5,369.0,2.65,27.65,556.0,602.1,446.6
2018,9,18,11,30,280.0,382.0,2.6,27.8,609.0,665.5,490.26
2018,9,18,11,45,477.5,292.5,2.6,27.95,684.0,757.38,558.47
2018,9,18,12,0,675.0,203.0,2.6,28.1,759.0,841.79,618.88
2018,9,18,12,15,599.0,236.5,2.6,28.2,729.5,798.77,587.75
2018,9,18,12,30,523.0,270.0,2.6,28.3,700.0,752.9,554.67
2018,9,18,12,45,369.0,306.5,2.6,28.4,608.5,644.29,476.57
2018,9,18,13,0,215.0,343.0,2.6,28.5,517.0,529.82,392.92
2018,9,18,13,15,202.5,348.0,2.6,28.55,509.0,517.23,384.21
2018,9,18,13,30,190.0,353.0,2.6,28.6,501.0,504.46,374.82
2018,9,18,13,45,223.5,346.0,2.55,28.6,515.0,514.82,383.1
2018,9,18,14,0,257.0,339.0,2.5,28.6,529.0,525.04,390.96
2018,9,18,14,15,280.0,313.5,2.5,28.55,512.5,503.38,376.39
2018,9,18,14,30,303.0,288.0,2.5,28.5,496.0,479.44,360.02
2018,9,18,14,45,248.5,246.5,2.45,28.45,411.0,390.86,295.3
2018,9,18,15,0,194.0,205.0,2.4,28.4,326.0,307.14,233.06
2018,9,18,15,15,452.0,154.0,2.3,28.25,408.5,379.09,288.26
2018,9,18,15,30,710.0,103.0,2.2,28.1,491.0,424.26,319.18
2018,9,18,15,45,704.0,95.5,2.1,27.95,450.5,375.6,279.09
2018,9,18,16,0,698.0,88.0,2.0,27.8,410.0,326.49,237.92
2018,9,18,16,15,684.5,79.5,1.9,27.45,364.5,273.97,193.45
2018,9,18,16,30,671.0,71.0,1.8,27.1,319.0,222.24,149.0
2018,9,18,16,45,637.5,64.0,1.7,26.8,270.5,169.28,104.8
2018,9,18,17,0,604.0,57.0,1.6,26.5,222.0,119.8,65.98
2018,9,18,17,15,536.0,50.5,1.45,25.8,173.0,72.33,35.65
2018,9,18,17,30,468.0,44.0,1.3,25.1,124.0,32.8,22.18
2018,9,18,17,45,357.5,34.5,1.15,24.4,83.0,26.21,16.02
2018,9,18,18,0,247.0,25.0,1.0,23.7,42.0,20.28,5.68
2018,9,18,18,15,131.0,14.0,1.0,23.7,22.0,13.76,0.0
2018,9,18,18,30,15.0,3.0,1.0,23.7,2.0,0.0,0.0
2018,9,18,18,45,7.5,1.5,1.05,23.2,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.8,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,95.5,16.0,1.5,18.45,23.0,35.29,0.0
2018,9,19,6,30,183.0,30.0,1.7,19.0,44.0,91.97,49.76
2018,9,19,6,45,288.5,43.5,1.9,19.55,85.5,152.1,109.93
2018,9,19,7,0,394.0,57.0,2.1,20.1,127.0,222.17,169.62
2018,9,19,7,15,465.0,66.0,1.95,20.7,176.0,284.07,222.5
2018,9,19,7,30,536.0,75.0,1.8,21.3,225.0,352.42,278.93
2018,9,19,7,45,582.5,82.0,1.7,21.85,275.5,411.73,326.56
2018,9,19,8,0,629.0,89.0,1.6,22.4,326.0,474.17,374.66
2018,9,19,8,15,663.0,94.5,1.55,23.2,376.0,529.92,415.63
2018,9,19,8,30,697.0,100.0,1.5,24.0,426.0,586.85,455.85
2018,9,19,8,45,721.5,104.0,1.5,24.85,472.5,636.19,489.36
2018,9,19,9,0,746.0,108.0,1.5,25.7,519.0,685.21,520.77
2018,9,19,9,15,763.5,111.5,1.45,26.1,561.0,725.08,545.15
2018,9,19,9,30,781.0,115.0,1.4,26.5,603.0,766.05,569.82
2018,9,19,9,45,794.0,117.5,1.4,26.95,639.5,800.43,590.04
2018,9,19,10,0,807.0,120.0,1.4,27.4,676.0,832.59,608.61
2018,9,19,10,15,816.0,122.0,1.35,27.6,705.5,858.26,622.79
2018,9,19,10,30,825.0,124.0,1.3,27.8,735.0,881.15,635.13
2018,9,19,10,45,830.5,126.0,1.3,28.05,757.5,897.93,644.11
2018,9,19,11,0,836.0,128.0,1.3,28.3,780.0,911.57,651.21
2018,9,19,11,15,839.0,129.0,1.3,28.45,795.0,918.59,654.51
2018,9,19,11,30,842.0,130.0,1.3,28.6,810.0,922.29,655.93
2018,9,19,11,45,842.5,131.5,1.35,28.75,817.0,920.89,655.01
2018,9,19,12,0,843.0,133.0,1.4,28.9,824.0,916.14,652.15
2018,9,19,12,15,841.5,133.5,1.35,29.0,823.0,905.22,644.32
2018,9,19,12,30,840.0,134.0,1.3,29.1,822.0,891.08,634.66
2018,9,19,12,45,836.0,134.0,1.3,29.2,812.5,871.11,622.1
2018,9,19,13,0,832.0,134.0,1.3,29.3,803.0,848.21,607.77
2018,9,19,13,15,826.0,133.0,1.3,29.3,786.0,819.84,590.19
2018,9,19,13,30,820.0,132.0,1.3,29.3,769.0,788.92,570.95
2018,9,19,13,45,811.0,131.0,1.3,29.35,744.5,753.34,548.44
2018,9,19,14,0,802.0,130.0,1.3,29.4,720.0,715.77,524.46
2018,9,19,14,15,790.0,128.5,1.25,29.35,688.5,673.86,495.99
2018,9,19,14,30,778.0,127.0,1.2,29.3,657.0,630.62,465.72
2018,9,19,14,45,762.0,124.5,1.15,29.25,619.5,582.92,431.7
2018,9,19,15,0,746.0,122.0,1.1,29.2,582.0,533.91,395.96
2018,9,19,15,15,726.0,118.0,1.05,29.2,539.0,481.8,357.02
2018,9,19,15,30,706.0,114.0,1.0,29.2,496.0,430.19,317.37
2018,9,19,15,45,679.0,109.5,0.9,29.2,449.5,376.06,274.66
2018,9,19,16,0,652.0,105.0,0.8,29.2,403.0,323.73,232.35
2018,9,19,16,15,615.0,99.0,0.8,29.0,353.5,269.17,188.28
2018,9,19,16,30,578.0,93.0,0.8,28.8,304.0,218.12,146.55
2018,9,19,16,45,526.5,85.0,0.8,28.6,254.0,166.47,105.54
2018,9,19,17,0,475.0,77.0,0.8,28.4,204.0,120.59,71.28
2018,9,19,17,15,401.5,66.5,0.8,27.75,157.0,76.46,43.42
2018,9,19,17,30,328.0,56.0,0.8,27.1,110.0,42.17,29.73
2018,9,19,17,45,226.0,40.5,0.8,26.5,71.5,31.24,19.8
2018,9,19,18,0,124.0,25.0,0.8,25.9,33.0,19.73,2.95
2018,9,19,18,15,62.0,12.5,0.8,25.9,16.5,12.29,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
