Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,1.0,0.7,20.25,1.0,0.0,0.0
2018,9,20,6,0,5.0,2.0,0.7,20.3,2.0,0.0,0.0
2018,9,20,6,15,70.0,16.0,0.7,20.75,21.0,29.98,0.0
2018,9,20,6,30,135.0,30.0,0.7,21.2,40.0,78.94,39.84
2018,9,20,6,45,227.5,46.0,0.75,21.7,79.0,135.84,96.99
2018,9,20,7,0,320.0,62.0,0.8,22.2,118.0,199.69,150.45
2018,9,20,7,15,389.5,73.5,0.65,22.75,165.0,258.43,199.22
2018,9,20,7,30,459.0,85.0,0.5,23.3,212.0,324.03,251.63
2018,9,20,7,45,508.5,93.5,0.35,23.85,261.5,384.54,297.89
2018,9,20,8,0,558.0,102.0,0.2,24.4,311.0,446.91,343.27
2018,9,20,8,15,593.5,109.0,0.35,25.1,359.5,502.12,383.73
2018,9,20,8,30,629.0,116.0,0.5,25.8,408.0,558.75,424.18
2018,9,20,8,45,655.5,121.0,0.7,26.45,454.0,607.93,458.98
2018,9,20,9,0,682.0,126.0,0.9,27.1,500.0,657.07,493.06
2018,9,20,9,15,710.0,126.5,0.95,27.4,543.0,701.95,522.08
2018,9,20,9,30,738.0,127.0,1.0,27.7,586.0,746.18,549.85
2018,9,20,9,45,762.5,124.5,1.05,28.0,624.0,780.38,570.65
2018,9,20,10,0,787.0,122.0,1.1,28.3,662.0,816.03,592.34
2018,9,20,10,15,796.0,124.5,1.1,28.5,691.5,841.76,607.0
2018,9,20,10,30,805.0,127.0,1.1,28.7,721.0,864.76,619.99
2018,9,20,10,45,810.5,130.0,1.15,28.9,744.0,882.28,630.24
2018,9,20,11,0,816.0,133.0,1.2,29.1,767.0,896.72,638.68
2018,9,20,11,15,820.0,134.0,1.15,29.2,782.0,904.45,641.82
2018,9,20,11,30,824.0,135.0,1.1,29.3,797.0,908.93,643.08
2018,9,20,11,45,825.0,136.0,1.1,29.45,804.0,907.39,641.38
2018,9,20,12,0,826.0,137.0,1.1,29.6,811.0,902.57,637.83
2018,9,20,12,15,823.0,138.5,1.05,29.65,809.5,891.44,629.99
2018,9,20,12,30,820.0,140.0,1.0,29.7,808.0,877.18,620.38
2018,9,20,12,45,813.5,141.5,0.95,29.75,798.5,856.86,607.1
2018,9,20,13,0,807.0,143.0,0.9,29.8,789.0,833.77,592.21
2018,9,20,13,15,792.0,146.0,0.85,29.8,769.0,802.64,572.39
2018,9,20,13,30,777.0,149.0,0.8,29.8,749.0,769.5,551.33
2018,9,20,13,45,712.0,168.0,0.75,29.8,704.5,713.83,514.94
2018,9,20,14,0,647.0,187.0,0.7,29.8,660.0,658.73,477.2
2018,9,20,14,15,600.5,192.0,0.65,29.75,616.0,604.86,440.35
2018,9,20,14,30,554.0,197.0,0.6,29.7,572.0,551.61,403.31
2018,9,20,14,45,387.0,223.5,0.55,29.65,478.5,451.02,331.4
2018,9,20,15,0,220.0,250.0,0.5,29.6,385.0,362.28,267.02
2018,9,20,15,15,244.0,219.5,0.55,29.5,359.0,333.07,246.94
2018,9,20,15,30,268.0,189.0,0.6,29.4,333.0,300.69,223.22
2018,9,20,15,45,422.0,154.0,0.65,29.3,356.0,312.68,230.08
2018,9,20,16,0,576.0,119.0,0.7,29.2,379.0,308.32,221.94
2018,9,20,16,15,569.5,107.0,0.75,28.85,338.5,261.15,183.12
2018,9,20,16,30,563.0,95.0,0.8,28.5,298.0,214.17,143.94
2018,9,20,16,45,510.5,87.0,0.85,28.2,248.5,163.42,103.87
2018,9,20,17,0,458.0,79.0,0.9,27.9,199.0,117.96,70.19
2018,9,20,17,15,384.0,67.0,0.85,27.2,152.0,74.13,42.72
2018,9,20,17,30,310.0,55.0,0.8,26.5,105.0,41.54,29.23
2018,9,20,17,45,210.5,39.5,0.8,25.8,67.5,30.58,19.13
2018,9,20,18,0,111.0,24.0,0.8,25.1,30.0,19.01,0.0
2018,9,20,18,15,55.5,12.0,0.8,25.1,15.0,11.8,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,29.0,13.5,1.3,21.35,15.5,19.14,0.0
2018,9,21,6,30,56.0,26.0,1.5,21.8,30.0,45.75,19.65
2018,9,21,6,45,141.5,48.0,1.75,22.25,69.5,106.72,75.84
2018,9,21,7,0,227.0,70.0,2.0,22.7,109.0,169.95,128.47
2018,9,21,7,15,297.5,85.5,2.1,23.1,155.5,233.09,181.18
2018,9,21,7,30,368.0,101.0,2.2,23.5,202.0,298.74,235.17
2018,9,21,7,45,317.5,115.0,2.25,23.95,215.0,299.02,236.71
2018,9,21,8,0,267.0,129.0,2.3,24.4,228.0,300.05,237.65
2018,9,21,8,15,262.0,149.5,2.35,24.75,258.5,331.28,261.66
2018,9,21,8,30,257.0,170.0,2.4,25.1,289.0,361.29,283.92
2018,9,21,8,45,235.5,198.5,2.4,25.45,316.5,387.62,302.27
2018,9,21,9,0,214.0,227.0,2.4,25.8,344.0,403.01,312.1
2018,9,21,9,15,422.5,198.0,2.4,26.1,452.0,554.44,427.15
2018,9,21,9,30,631.0,169.0,2.4,26.4,560.0,705.39,536.49
2018,9,21,9,45,664.0,167.5,2.4,26.7,601.0,747.8,563.8
2018,9,21,10,0,697.0,166.0,2.4,27.0,642.0,789.32,590.13
2018,9,21,10,15,710.0,168.5,2.35,27.2,672.0,816.52,606.34
2018,9,21,10,30,723.0,171.0,2.3,27.4,702.0,841.42,621.0
2018,9,21,10,45,732.5,172.5,2.3,27.6,725.0,859.58,631.55
2018,9,21,11,0,742.0,174.0,2.3,27.8,748.0,875.01,640.38
2018,9,21,11,15,748.0,175.0,2.25,27.95,763.5,883.82,644.66
2018,9,21,11,30,754.0,176.0,2.2,28.1,779.0,889.64,647.13
2018,9,21,11,45,746.0,180.0,2.2,28.25,781.0,882.84,641.95
2018,9,21,12,0,738.0,184.0,2.2,28.4,783.0,873.07,635.06
2018,9,21,12,15,745.0,179.0,2.2,28.45,783.5,864.38,629.28
2018,9,21,12,30,752.0,174.0,2.2,28.5,784.0,852.65,621.61
2018,9,21,12,45,771.0,163.5,2.15,28.6,783.0,840.32,613.13
2018,9,21,13,0,790.0,153.0,2.1,28.7,782.0,827.13,604.2
2018,9,21,13,15,785.0,151.5,2.1,28.65,765.5,799.89,586.79
2018,9,21,13,30,780.0,150.0,2.1,28.6,749.0,770.21,567.8
2018,9,21,13,45,772.5,147.5,2.05,28.6,725.0,735.35,544.77
2018,9,21,14,0,765.0,145.0,2.0,28.6,701.0,698.54,519.7
2018,9,21,14,15,753.5,142.5,2.0,28.5,670.0,657.36,491.14
2018,9,21,14,30,742.0,140.0,2.0,28.4,639.0,614.54,460.84
2018,9,21,14,45,726.5,136.5,1.95,28.3,602.0,567.36,426.49
2018,9,21,15,0,711.0,133.0,1.9,28.2,565.0,519.79,391.05
2018,9,21,15,15,689.0,129.0,1.85,28.05,522.5,468.38,351.96
2018,9,21,15,30,667.0,125.0,1.8,27.9,480.0,417.75,312.42
2018,9,21,15,45,638.0,120.0,1.75,27.8,433.5,364.49,269.89
2018,9,21,16,0,609.0,115.0,1.7,27.7,387.0,313.34,228.05
2018,9,21,16,15,561.0,108.5,1.6,27.4,335.5,257.83,182.83
2018,9,21,16,30,513.0,102.0,1.5,27.1,284.0,206.63,141.02
2018,9,21,16,45,468.0,92.5,1.4,26.8,238.0,158.68,102.62
2018,9,21,17,0,423.0,83.0,1.3,26.5,192.0,115.63,70.4
2018,9,21,17,15,348.0,70.0,1.2,25.9,145.5,73.15,43.77
2018,9,21,17,30,273.0,57.0,1.1,25.3,99.0,43.38,30.85
2018,9,21,17,45,179.5,39.5,1.0,24.75,63.0,30.74,19.11
2018,9,21,18,0,86.0,22.0,0.9,24.2,27.0,18.42,0.0
2018,9,21,18,15,43.0,11.0,0.9,24.2,13.5,10.81,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.15,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.2,1.0,0.0,0.0
2018,9,22,6,15,83.5,14.0,1.05,19.65,19.5,30.57,0.0
2018,9,22,6,30,160.0,27.0,1.2,20.1,38.0,80.54,34.36
2018,9,22,6,45,260.5,41.0,1.4,20.55,77.5,139.81,99.36
2018,9,22,7,0,361.0,55.0,1.6,21.0,117.0,205.79,155.63
2018,9,22,7,15,431.0,65.5,1.6,21.5,164.5,267.3,208.01
2018,9,22,7,30,501.0,76.0,1.6,22.0,212.0,334.68,263.79
2018,9,22,7,45,548.0,84.0,1.65,22.45,261.5,393.37,311.38
2018,9,22,8,0,595.0,92.0,1.7,22.9,311.0,455.3,359.84
2018,9,22,8,15,629.0,98.0,1.6,23.5,359.5,509.84,400.32
2018,9,22,8,30,663.0,104.0,1.5,24.1,408.0,565.61,440.1
2018,9,22,8,45,686.5,109.5,1.45,24.7,454.0,614.35,473.56
2018,9,22,9,0,710.0,115.0,1.4,25.3,500.0,662.77,505.62
2018,9,22,9,15,736.0,115.5,1.2,25.85,542.5,706.76,531.35
2018,9,22,9,30,762.0,116.0,1.0,26.4,585.0,747.33,553.64
2018,9,22,9,45,784.5,114.5,0.85,26.95,623.0,784.36,573.23
2018,9,22,10,0,807.0,113.0,0.7,27.5,661.0,819.64,590.93
2018,9,22,10,15,815.5,115.5,0.55,27.9,690.5,845.17,602.12
2018,9,22,10,30,824.0,118.0,0.4,28.3,720.0,867.89,611.29
2018,9,22,10,45,829.0,120.0,0.25,28.65,742.0,883.98,616.37
2018,9,22,11,0,834.0,122.0,0.1,29.0,764.0,896.91,619.98
2018,9,22,11,15,837.0,123.5,0.2,29.2,779.0,904.23,624.75
2018,9,22,11,30,840.0,125.0,0.3,29.4,794.0,903.07,624.88
2018,9,22,11,45,840.5,126.0,0.4,29.6,800.5,901.12,624.89
2018,9,22,12,0,841.0,127.0,0.5,29.8,807.0,895.89,623.04
2018,9,22,12,15,833.5,131.0,0.55,29.85,804.5,887.93,619.05
2018,9,22,12,30,826.0,135.0,0.6,29.9,802.0,872.13,610.33
2018,9,22,12,45,814.0,140.0,0.65,29.95,791.0,850.56,598.14
2018,9,22,13,0,802.0,145.0,0.7,30.0,780.0,826.37,584.31
2018,9,22,13,15,700.5,182.0,0.75,30.0,728.0,761.52,544.51
2018,9,22,13,30,599.0,219.0,0.8,30.0,676.0,696.97,501.83
2018,9,22,13,45,480.5,246.5,0.85,29.95,605.5,612.39,444.71
2018,9,22,14,0,362.0,274.0,0.9,29.9,535.0,532.33,389.26
2018,9,22,14,15,378.0,249.5,0.9,29.85,511.5,505.51,371.98
2018,9,22,14,30,394.0,225.0,0.9,29.8,488.0,473.57,350.27
2018,9,22,14,45,398.0,217.5,0.95,29.7,470.0,448.82,333.02
2018,9,22,15,0,402.0,210.0,1.0,29.6,452.0,422.78,314.27
2018,9,22,15,15,456.5,183.0,1.0,29.5,438.5,401.88,298.72
2018,9,22,15,30,511.0,156.0,1.0,29.4,425.0,374.9,277.55
2018,9,22,15,45,385.5,153.0,1.0,29.35,345.0,294.14,216.93
2018,9,22,16,0,260.0,150.0,1.0,29.3,265.0,227.01,166.7
2018,9,22,16,15,240.0,134.5,1.0,28.9,230.5,190.82,138.32
2018,9,22,16,30,220.0,119.0,1.0,28.5,196.0,156.72,111.28
2018,9,22,16,45,178.0,88.5,1.05,28.1,144.0,108.26,74.03
2018,9,22,17,0,136.0,58.0,1.1,27.7,92.0,65.26,41.64
2018,9,22,17,15,195.0,52.5,1.0,27.0,88.5,50.13,29.73
2018,9,22,17,30,254.0,47.0,0.9,26.3,85.0,35.39,24.0
2018,9,22,17,45,173.0,33.5,0.85,25.6,54.5,25.88,14.86
2018,9,22,18,0,92.0,20.0,0.8,24.9,24.0,15.84,0.0
2018,9,22,18,15,46.0,10.0,0.8,24.9,12.0,9.83,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.85,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.9,0.0,0.0,0.0
2018,9,23,6,15,60.0,13.0,0.2,20.25,17.0,24.78,0.0
2018,9,23,6,30,120.0,26.0,0.3,20.6,34.0,68.56,25.21
2018,9,23,6,45,215.0,42.5,0.4,20.95,72.5,127.47,89.95
2018,9,23,7,0,310.0,59.0,0.5,21.3,111.0,191.65,143.92
2018,9,23,7,15,301.5,61.5,0.55,21.7,127.0,206.13,159.25
2018,9,23,7,30,293.0,64.0,0.6,22.1,143.0,219.48,172.49
2018,9,23,7,45,146.5,55.5,0.65,22.5,95.0,139.89,110.03
2018,9,23,8,0,0.0,47.0,0.7,22.9,47.0,45.4,31.83
2018,9,23,8,15,1.0,56.5,0.7,23.15,57.0,55.21,39.86
2018,9,23,8,30,2.0,66.0,0.7,23.4,67.0,65.11,47.73
2018,9,23,8,45,3.5,72.5,0.7,23.65,74.5,72.53,53.54
2018,9,23,9,0,5.0,79.0,0.7,23.9,82.0,80.07,59.39
2018,9,23,9,15,17.0,121.0,0.65,24.2,131.5,134.89,102.85
2018,9,23,9,30,29.0,163.0,0.6,24.5,181.0,188.79,144.3
2018,9,23,9,45,27.0,167.5,0.6,24.75,185.0,192.19,146.11
2018,9,23,10,0,25.0,172.0,0.6,25.0,189.0,195.42,148.04
2018,9,23,10,15,21.5,197.0,0.55,25.2,212.0,218.7,164.91
2018,9,23,10,30,18.0,222.0,0.5,25.4,235.0,235.18,176.4
2018,9,23,10,45,11.0,176.0,0.5,25.65,184.0,182.3,136.15
2018,9,23,11,0,4.0,130.0,0.5,25.9,133.0,130.14,96.24
2018,9,23,11,15,6.0,165.5,0.5,26.05,170.0,167.16,124.5
2018,9,23,11,30,8.0,201.0,0.5,26.2,207.0,204.29,152.08
2018,9,23,11,45,7.5,195.0,0.55,26.35,201.0,197.64,146.84
2018,9,23,12,0,7.0,189.0,0.6,26.5,195.0,191.01,141.84
2018,9,23,12,15,6.0,184.5,0.6,26.55,189.5,185.44,137.62
2018,9,23,12,30,5.0,180.0,0.6,26.6,184.0,179.89,133.43
2018,9,23,12,45,7.5,198.5,0.65,26.65,204.5,200.06,148.71
2018,9,23,13,0,10.0,217.0,0.7,26.7,225.0,220.04,163.7
2018,9,23,13,15,8.5,192.5,0.7,26.7,199.0,194.24,144.44
2018,9,23,13,30,7.0,168.0,0.7,26.7,173.0,168.65,125.39
2018,9,23,13,45,7.0,182.5,0.75,26.65,187.5,182.44,136.11
2018,9,23,14,0,7.0,197.0,0.8,26.6,202.0,196.13,146.63
2018,9,23,14,15,9.5,186.5,0.85,26.5,193.0,187.09,140.16
2018,9,23,14,30,12.0,176.0,0.9,26.4,184.0,177.86,133.59
2018,9,23,14,45,25.0,188.0,1.0,26.25,203.5,196.92,148.8
2018,9,23,15,0,38.0,200.0,1.1,26.1,223.0,213.47,161.9
2018,9,23,15,15,65.5,196.0,1.2,25.85,232.0,220.26,167.68
2018,9,23,15,30,93.0,192.0,1.3,25.6,241.0,224.03,170.82
2018,9,23,15,45,46.5,124.5,1.45,25.35,149.0,137.23,103.86
2018,9,23,16,0,0.0,57.0,1.6,25.1,57.0,55.08,39.22
2018,9,23,16,15,11.5,80.0,1.7,24.65,84.0,80.36,59.7
2018,9,23,16,30,23.0,103.0,1.8,24.2,111.0,102.06,76.98
2018,9,23,16,45,12.5,87.0,1.9,23.8,91.0,84.68,63.37
2018,9,23,17,0,2.0,71.0,2.0,23.4,71.0,67.58,49.87
2018,9,23,17,15,5.0,54.5,2.05,22.85,55.0,51.92,36.81
2018,9,23,17,30,8.0,38.0,2.1,22.3,39.0,36.31,25.14
2018,9,23,17,45,5.5,24.5,2.15,21.75,25.0,23.6,12.98
2018,9,23,18,0,3.0,11.0,2.2,21.2,11.0,10.81,0.0
2018,9,23,18,15,1.5,5.5,2.2,21.2,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,22.0,4.5,2.1,16.45,6.0,8.8,0.0
2018,9,24,6,30,44.0,9.0,2.2,16.7,12.0,25.5,4.45
2018,9,24,6,45,81.0,19.0,2.35,16.9,30.0,54.45,36.41
2018,9,24,7,0,118.0,29.0,2.5,17.1,48.0,83.81,62.36
2018,9,24,7,15,121.5,27.0,2.5,17.5,53.0,87.35,67.09
2018,9,24,7,30,125.0,25.0,2.5,17.9,58.0,91.66,71.93
2018,9,24,7,45,62.5,24.0,2.5,18.3,40.5,59.83,45.5
2018,9,24,8,0,0.0,23.0,2.5,18.7,23.0,22.19,13.05
2018,9,24,8,15,1.0,61.0,2.45,19.15,61.5,59.56,44.18
2018,9,24,8,30,2.0,99.0,2.4,19.6,100.0,97.86,75.43
2018,9,24,8,45,1.5,114.0,2.35,20.05,115.0,112.56,86.93
2018,9,24,9,0,1.0,129.0,2.3,20.5,130.0,127.23,98.27
2018,9,24,9,15,0.5,114.0,2.25,20.95,114.5,111.43,85.09
2018,9,24,9,30,0.0,99.0,2.2,21.4,99.0,95.97,72.31
2018,9,24,9,45,0.0,108.0,2.15,21.85,108.0,104.87,79.13
2018,9,24,10,0,0.0,117.0,2.1,22.3,117.0,113.78,85.86
2018,9,24,10,15,1.0,120.0,2.05,22.6,120.5,117.58,88.62
2018,9,24,10,30,2.0,123.0,2.0,22.9,124.0,121.42,91.42
2018,9,24,10,45,2.0,132.0,1.95,23.25,133.5,130.34,98.14
2018,9,24,11,0,2.0,141.0,1.9,23.6,143.0,139.24,104.8
2018,9,24,11,15,5.5,176.5,1.9,23.8,181.0,177.67,134.48
2018,9,24,11,30,9.0,212.0,1.9,24.0,219.0,216.22,163.78
2018,9,24,11,45,10.0,220.0,1.9,24.2,228.0,224.89,170.07
2018,9,24,12,0,11.0,228.0,1.9,24.4,237.0,233.48,176.39
2018,9,24,12,15,8.5,205.5,1.85,24.5,212.5,208.49,157.24
2018,9,24,12,30,6.0,183.0,1.8,24.6,188.0,183.72,138.28
2018,9,24,12,45,4.0,168.5,1.8,24.7,172.0,167.48,125.82
2018,9,24,13,0,2.0,154.0,1.8,24.8,156.0,151.38,113.41
2018,9,24,13,15,4.0,168.5,1.8,24.8,172.0,167.05,125.68
2018,9,24,13,30,6.0,183.0,1.8,24.8,188.0,182.54,137.72
2018,9,24,13,45,7.0,183.5,1.8,24.85,189.0,183.4,138.5
2018,9,24,14,0,8.0,184.0,1.8,24.9,190.0,184.16,139.27
2018,9,24,14,15,4.0,139.5,1.8,24.85,142.5,137.79,103.56
2018,9,24,14,30,0.0,95.0,1.8,24.8,95.0,91.96,67.82
2018,9,24,14,45,0.0,88.0,1.75,24.7,88.0,85.16,62.68
2018,9,24,15,0,0.0,81.0,1.7,24.6,81.0,78.37,57.47
2018,9,24,15,15,0.0,78.5,1.7,24.5,78.5,75.93,55.72
2018,9,24,15,30,0.0,76.0,1.7,24.4,76.0,73.5,53.97
2018,9,24,15,45,0.0,62.0,1.7,24.25,62.0,59.93,43.23
2018,9,24,16,0,0.0,48.0,1.7,24.1,48.0,46.37,32.39
2018,9,24,16,15,0.0,39.5,1.6,23.8,39.5,38.14,25.8
2018,9,24,16,30,0.0,31.0,1.5,23.5,31.0,29.92,19.14
2018,9,24,16,45,31.0,27.0,1.4,23.2,34.5,30.54,18.37
2018,9,24,17,0,62.0,23.0,1.3,22.9,38.0,26.49,13.8
2018,9,24,17,15,175.0,32.0,1.2,22.3,59.5,30.95,15.82
2018,9,24,17,30,288.0,41.0,1.1,21.7,81.0,30.88,20.57
2018,9,24,17,45,190.5,28.0,1.0,21.1,50.0,21.6,11.03
2018,9,24,18,0,93.0,15.0,0.9,20.5,19.0,14.74,0.0
2018,9,24,18,15,46.5,7.5,0.9,20.5,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,90.0,11.5,1.05,18.4,17.0,29.1,0.0
2018,9,25,6,30,180.0,23.0,1.2,18.9,34.0,78.94,18.44
2018,9,25,6,45,227.0,28.5,1.35,19.4,56.0,115.34,80.3
2018,9,25,7,0,274.0,34.0,1.5,19.9,78.0,150.26,112.83
2018,9,25,7,15,146.5,39.5,1.45,20.55,64.0,113.9,87.54
2018,9,25,7,30,19.0,45.0,1.4,21.2,50.0,53.27,38.74
2018,9,25,7,45,15.5,76.0,1.35,21.8,80.5,85.17,65.06
2018,9,25,8,0,12.0,107.0,1.3,22.4,111.0,113.07,87.41
2018,9,25,8,15,14.0,131.5,1.3,22.9,137.0,139.86,108.51
2018,9,25,8,30,16.0,156.0,1.3,23.4,163.0,166.75,129.26
2018,9,25,8,45,20.0,169.5,1.3,23.9,179.5,183.33,141.65
2018,9,25,9,0,24.0,183.0,1.3,24.4,196.0,200.21,154.13
2018,9,25,9,15,24.5,202.0,1.25,24.7,216.0,220.47,169.0
2018,9,25,9,30,25.0,221.0,1.2,25.0,236.0,240.68,183.61
2018,9,25,9,45,18.5,217.5,1.2,25.35,229.0,231.53,175.72
2018,9,25,10,0,12.0,214.0,1.2,25.7,222.0,222.23,167.89
2018,9,25,10,15,10.5,212.5,1.15,25.95,219.5,219.15,165.02
2018,9,25,10,30,9.0,211.0,1.1,26.2,217.0,216.07,162.18
2018,9,25,10,45,11.0,224.5,1.1,26.4,232.5,231.36,173.37
2018,9,25,11,0,13.0,238.0,1.1,26.6,248.0,246.63,184.4
2018,9,25,11,15,49.5,294.5,1.05,26.75,333.0,344.93,257.26
2018,9,25,11,30,86.0,351.0,1.0,26.9,418.0,436.69,322.55
2018,9,25,11,45,71.0,342.0,1.0,27.05,398.0,412.06,303.7
2018,9,25,12,0,56.0,333.0,1.0,27.2,378.0,387.48,285.68
2018,9,25,12,15,53.0,330.0,0.95,27.3,372.5,379.9,280.03
2018,9,25,12,30,50.0,327.0,0.9,27.4,367.0,372.24,274.25
2018,9,25,12,45,372.5,241.0,0.9,27.5,531.5,572.44,424.31
2018,9,25,13,0,695.0,155.0,0.9,27.6,696.0,741.91,541.9
2018,9,25,13,15,578.0,213.5,0.85,27.6,657.0,688.32,501.89
2018,9,25,13,30,461.0,272.0,0.8,27.6,618.0,635.94,463.68
2018,9,25,13,45,494.5,247.0,0.8,27.6,607.0,618.12,453.17
2018,9,25,14,0,528.0,222.0,0.8,27.6,596.0,596.69,439.54
2018,9,25,14,15,656.5,165.5,0.75,27.5,609.0,604.78,447.04
2018,9,25,14,30,785.0,109.0,0.7,27.4,622.0,599.43,444.23
2018,9,25,14,45,776.5,104.0,0.65,27.3,586.0,553.45,410.78
2018,9,25,15,0,768.0,99.0,0.6,27.2,550.0,506.35,376.02
2018,9,25,15,15,696.0,107.5,0.5,27.15,492.5,439.95,326.01
2018,9,25,15,30,624.0,116.0,0.4,27.1,435.0,379.92,279.93
2018,9,25,15,45,495.0,126.0,0.3,27.0,363.5,305.36,223.37
2018,9,25,16,0,366.0,136.0,0.2,26.9,292.0,244.11,177.06
2018,9,25,16,15,387.0,107.5,0.2,26.7,254.0,200.89,141.58
2018,9,25,16,30,408.0,79.0,0.2,26.5,216.0,155.38,103.27
2018,9,25,16,45,459.0,65.5,0.25,26.3,194.5,125.0,75.74
2018,9,25,17,0,510.0,52.0,0.3,26.1,173.0,88.68,46.19
2018,9,25,17,15,450.5,45.0,0.3,25.55,132.0,48.54,24.36
2018,9,25,17,30,391.0,38.0,0.3,25.0,91.0,28.53,18.21
2018,9,25,17,45,256.0,26.5,0.35,24.5,55.0,20.72,9.61
2018,9,25,18,0,121.0,15.0,0.4,24.0,19.0,14.74,0.0
2018,9,25,18,15,60.5,7.5,0.4,24.0,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.5,11.5,1.0,18.75,16.5,29.09,0.0
2018,9,26,6,30,181.0,23.0,1.2,19.3,33.0,78.64,10.88
2018,9,26,6,45,297.5,34.0,1.4,19.9,72.0,142.59,99.11
2018,9,26,7,0,414.0,45.0,1.6,20.5,111.0,213.06,159.92
2018,9,26,7,15,487.0,52.5,1.7,21.05,158.5,273.8,212.48
2018,9,26,7,30,560.0,60.0,1.8,21.6,206.0,341.28,269.17
2018,9,26,7,45,607.0,66.0,1.9,22.15,255.5,399.9,317.4
2018,9,26,8,0,654.0,72.0,2.0,22.7,305.0,461.71,366.4
2018,9,26,8,15,686.0,76.5,2.3,23.35,353.5,515.38,408.12
2018,9,26,8,30,718.0,81.0,2.6,24.0,402.0,568.1,448.04
2018,9,26,8,45,740.5,85.0,2.85,24.6,447.5,616.24,483.37
2018,9,26,9,0,763.0,89.0,3.1,25.2,493.0,663.81,516.2
2018,9,26,9,15,778.5,92.0,3.2,25.55,533.5,704.04,543.09
2018,9,26,9,30,794.0,95.0,3.3,25.9,574.0,742.62,568.55
2018,9,26,9,45,782.5,105.5,3.35,26.25,601.5,765.73,582.68
2018,9,26,10,0,771.0,116.0,3.4,26.6,629.0,785.31,594.41
2018,9,26,10,15,529.5,207.0,3.4,26.9,566.5,691.1,524.24
2018,9,26,10,30,288.0,298.0,3.4,27.2,504.0,577.16,435.64
2018,9,26,10,45,252.0,279.5,3.4,27.45,464.0,527.09,398.94
2018,9,26,11,0,216.0,261.0,3.4,27.7,424.0,475.51,360.52
2018,9,26,11,15,142.0,277.0,3.35,27.9,385.0,417.55,315.46
2018,9,26,11,30,68.0,293.0,3.3,28.1,346.0,358.99,269.51
2018,9,26,11,45,88.0,284.5,3.25,28.25,354.0,374.25,281.34
2018,9,26,12,0,108.0,276.0,3.2,28.4,362.0,381.19,286.85
2018,9,26,12,15,77.5,283.5,3.15,28.5,345.0,353.17,264.95
2018,9,26,12,30,47.0,291.0,3.1,28.6,328.0,332.51,248.51
2018,9,26,12,45,105.5,316.0,3.05,28.65,398.0,411.39,307.94
2018,9,26,13,0,164.0,341.0,3.0,28.7,468.0,480.92,359.12
2018,9,26,13,15,171.0,342.5,3.0,28.7,472.5,481.83,359.67
2018,9,26,13,30,178.0,344.0,3.0,28.7,477.0,481.66,359.79
2018,9,26,13,45,363.5,276.0,3.0,28.65,535.5,545.4,410.48
2018,9,26,14,0,549.0,208.0,3.0,28.6,594.0,595.48,449.74
2018,9,26,14,15,582.0,190.0,2.9,28.45,582.5,577.41,436.71
2018,9,26,14,30,615.0,172.0,2.8,28.3,571.0,553.64,419.54
2018,9,26,14,45,611.5,162.0,2.75,28.1,538.5,512.46,389.02
2018,9,26,15,0,608.0,152.0,2.7,27.9,506.0,470.19,357.0
2018,9,26,15,15,498.0,167.0,2.5,27.6,442.5,399.18,302.43
2018,9,26,15,30,388.0,182.0,2.3,27.3,379.0,338.83,255.76
2018,9,26,15,45,270.0,163.0,2.15,26.95,293.5,254.51,191.46
2018,9,26,16,0,152.0,144.0,2.0,26.6,208.0,183.88,137.83
2018,9,26,16,15,76.0,93.5,1.8,26.25,125.5,108.11,79.5
2018,9,26,16,30,0.0,43.0,1.6,25.9,43.0,41.52,28.34
2018,9,26,16,45,0.0,28.5,1.45,25.55,28.5,27.5,16.97
2018,9,26,17,0,0.0,14.0,1.3,25.2,14.0,13.5,5.44
2018,9,26,17,15,0.0,11.0,1.2,24.85,11.0,10.6,2.99
2018,9,26,17,30,0.0,8.0,1.1,24.5,8.0,7.71,0.79
2018,9,26,17,45,0.0,5.0,0.95,24.15,5.0,4.82,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.8,2.0,1.97,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.8,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,20.95,3.0,3.34,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.1,6.0,6.82,0.0
2018,9,27,6,45,2.0,11.0,1.85,21.3,11.0,11.21,3.08
2018,9,27,7,0,0.0,16.0,1.9,21.5,16.0,15.43,6.97
2018,9,27,7,15,0.0,24.5,1.9,21.75,24.5,23.64,13.94
2018,9,27,7,30,0.0,33.0,1.9,22.0,33.0,31.85,20.86
2018,9,27,7,45,0.0,37.0,1.9,22.25,37.0,35.72,24.08
2018,9,27,8,0,0.0,41.0,1.9,22.5,41.0,39.59,27.21
2018,9,27,8,15,0.0,54.5,1.85,22.7,54.5,52.66,37.85
2018,9,27,8,30,0.0,68.0,1.8,22.9,68.0,65.74,48.35
2018,9,27,8,45,0.5,95.0,1.75,23.1,95.5,92.64,69.89
2018,9,27,9,0,1.0,122.0,1.7,23.3,123.0,120.17,91.58
2018,9,27,9,15,1.0,123.5,1.65,23.5,124.5,121.45,92.19
2018,9,27,9,30,1.0,125.0,1.6,23.7,126.0,122.8,92.92
2018,9,27,9,45,1.0,136.5,1.5,23.9,137.5,134.25,101.59
2018,9,27,10,0,1.0,148.0,1.4,24.1,149.0,145.7,110.16
2018,9,27,10,15,4.0,174.5,1.35,24.35,177.5,174.87,132.47
2018,9,27,10,30,7.0,201.0,1.3,24.6,206.0,204.19,154.54
2018,9,27,10,45,16.0,239.0,1.25,24.85,251.0,250.64,189.42
2018,9,27,11,0,25.0,277.0,1.2,25.1,296.0,297.3,223.72
2018,9,27,11,15,14.5,204.0,1.25,25.35,215.0,213.33,160.32
2018,9,27,11,30,4.0,131.0,1.3,25.6,134.0,131.05,97.3
2018,9,27,11,45,20.5,197.0,1.4,25.85,213.0,215.86,162.72
2018,9,27,12,0,37.0,263.0,1.5,26.1,292.0,297.68,223.77
2018,9,27,12,15,45.0,255.0,1.6,26.15,290.5,295.25,222.04
2018,9,27,12,30,53.0,247.0,1.7,26.2,289.0,292.53,220.49
2018,9,27,12,45,29.5,211.0,1.8,26.3,234.5,234.62,176.59
2018,9,27,13,0,6.0,175.0,1.9,26.4,180.0,175.28,131.07
2018,9,27,13,15,30.5,194.0,1.9,26.35,217.0,215.85,163.07
2018,9,27,13,30,55.0,213.0,1.9,26.3,254.0,252.02,191.16
2018,9,27,13,45,202.0,225.0,1.95,26.25,367.5,375.16,286.81
2018,9,27,14,0,349.0,237.0,2.0,26.2,481.0,483.47,367.92
2018,9,27,14,15,322.5,224.0,2.0,26.15,441.5,434.49,331.31
2018,9,27,14,30,296.0,211.0,2.0,26.1,402.0,390.24,298.51
2018,9,27,14,45,168.5,179.5,1.95,26.0,287.0,272.25,208.71
2018,9,27,15,0,41.0,148.0,1.9,25.9,172.0,164.65,125.06
2018,9,27,15,15,44.0,143.0,1.85,25.75,167.0,158.74,120.87
2018,9,27,15,30,47.0,138.0,1.8,25.6,162.0,152.41,116.01
2018,9,27,15,45,31.5,122.0,1.8,25.45,137.5,128.53,97.4
2018,9,27,16,0,16.0,106.0,1.8,25.3,113.0,106.87,80.58
2018,9,27,16,15,8.0,75.0,1.7,25.05,78.5,74.48,54.93
2018,9,27,16,30,0.0,44.0,1.6,24.8,44.0,42.49,29.31
2018,9,27,16,45,22.0,32.5,1.55,24.55,37.5,34.74,22.06
2018,9,27,17,0,44.0,21.0,1.5,24.3,31.0,22.38,11.1
2018,9,27,17,15,128.5,33.5,1.45,24.0,51.5,28.48,15.49
2018,9,27,17,30,213.0,46.0,1.4,23.7,72.0,35.45,23.87
2018,9,27,17,45,129.5,29.0,1.4,23.45,42.5,22.84,9.08
2018,9,27,18,0,46.0,12.0,1.4,23.2,13.0,11.8,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.2,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,4.5,3.0,1.15,20.9,3.0,3.82,0.0
2018,9,28,6,30,9.0,6.0,1.3,21.0,6.0,8.45,0.0
2018,9,28,6,45,4.5,10.5,1.4,21.15,10.5,11.56,3.25
2018,9,28,7,0,0.0,15.0,1.5,21.3,15.0,14.46,6.18
2018,9,28,7,15,3.0,32.5,1.55,21.45,33.5,32.6,21.36
2018,9,28,7,30,6.0,50.0,1.6,21.6,52.0,51.07,36.84
2018,9,28,7,45,8.0,71.0,1.65,21.7,74.0,73.37,55.32
2018,9,28,8,0,10.0,92.0,1.7,21.8,96.0,96.16,73.94
2018,9,28,8,15,57.5,133.5,1.75,22.05,158.5,173.64,137.09
2018,9,28,8,30,105.0,175.0,1.8,22.3,221.0,259.28,204.96
2018,9,28,8,45,114.0,199.0,1.8,22.5,254.0,295.18,232.03
2018,9,28,9,0,123.0,223.0,1.8,22.7,287.0,331.31,258.97
2018,9,28,9,15,107.0,240.0,1.8,23.05,299.0,332.46,258.32
2018,9,28,9,30,91.0,257.0,1.8,23.4,311.0,340.29,262.75
2018,9,28,9,45,83.5,252.0,1.8,23.7,304.0,329.38,253.56
2018,9,28,10,0,76.0,247.0,1.8,24.0,297.0,318.26,244.35
2018,9,28,10,15,153.5,270.0,1.8,24.25,377.0,418.41,320.37
2018,9,28,10,30,231.0,293.0,1.8,24.5,457.0,520.96,395.15
2018,9,28,10,45,246.0,318.0,1.75,24.8,497.5,562.59,422.84
2018,9,28,11,0,261.0,343.0,1.7,25.1,538.0,603.23,449.77
2018,9,28,11,15,174.0,341.0,1.65,25.25,472.0,514.07,383.83
2018,9,28,11,30,87.0,339.0,1.6,25.4,406.0,424.5,317.18
2018,9,28,11,45,129.0,352.5,1.55,25.6,453.0,482.33,359.65
2018,9,28,12,0,171.0,366.0,1.5,25.8,500.0,530.85,393.95
2018,9,28,12,15,107.5,339.5,1.4,25.9,423.5,443.97,329.99
2018,9,28,12,30,44.0,313.0,1.3,26.0,347.0,352.47,262.44
2018,9,28,12,45,59.0,326.0,1.2,26.1,371.5,376.43,280.4
2018,9,28,13,0,74.0,339.0,1.1,26.2,396.0,399.39,296.79
2018,9,28,13,15,96.0,341.5,1.05,26.2,413.5,416.0,309.08
2018,9,28,13,30,118.0,344.0,1.0,26.2,431.0,435.04,322.98
2018,9,28,13,45,174.5,330.5,0.9,26.25,454.0,456.59,339.21
2018,9,28,14,0,231.0,317.0,0.8,26.3,477.0,473.85,351.92
2018,9,28,14,15,252.5,296.0,0.75,26.25,463.5,458.58,341.33
2018,9,28,14,30,274.0,275.0,0.7,26.2,450.0,438.16,327.14
2018,9,28,14,45,275.5,247.0,0.65,26.15,414.0,397.39,297.89
2018,9,28,15,0,277.0,219.0,0.6,26.1,378.0,356.18,267.86
2018,9,28,15,15,248.5,214.0,0.6,26.0,348.0,322.31,242.54
2018,9,28,15,30,220.0,209.0,0.6,25.9,318.0,290.7,218.59
2018,9,28,15,45,212.5,185.5,0.55,25.75,282.0,252.56,189.23
2018,9,28,16,0,205.0,162.0,0.5,25.6,246.0,215.15,159.9
2018,9,28,16,15,229.0,139.5,0.5,25.35,222.0,186.2,135.83
2018,9,28,16,30,253.0,117.0,0.5,25.1,198.0,155.4,109.61
2018,9,28,16,45,175.5,99.5,0.5,24.8,151.0,112.28,77.99
2018,9,28,17,0,98.0,82.0,0.5,24.5,104.0,80.29,56.05
2018,9,28,17,15,66.0,61.5,0.5,24.0,74.5,54.22,37.38
2018,9,28,17,30,34.0,41.0,0.5,23.5,45.0,37.1,25.1
2018,9,28,17,45,29.0,25.0,0.55,23.0,27.0,21.99,6.87
2018,9,28,18,0,24.0,9.0,0.6,22.5,9.0,8.85,0.0
2018,9,28,18,15,12.0,4.5,0.6,22.5,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,6,15,3.0,7.0,1.35,16.3,7.0,7.46,0.0
2018,9,29,6,30,6.0,14.0,1.5,16.6,14.0,15.37,0.0
2018,9,29,6,45,98.0,30.5,1.65,16.95,45.0,70.6,47.31
2018,9,29,7,0,190.0,47.0,1.8,17.3,76.0,132.8,100.37
2018,9,29,7,15,187.0,65.0,1.75,17.85,102.5,155.21,121.59
2018,9,29,7,30,184.0,83.0,1.7,18.4,129.0,183.06,146.14
2018,9,29,7,45,199.5,108.0,1.6,19.0,168.5,227.93,183.26
2018,9,29,8,0,215.0,133.0,1.5,19.6,208.0,273.56,219.71
2018,9,29,8,15,250.0,151.5,1.45,20.35,251.5,324.01,259.02
2018,9,29,8,30,285.0,170.0,1.4,21.1,295.0,376.8,298.94
2018,9,29,8,45,338.5,180.0,1.4,21.9,344.5,434.47,341.89
2018,9,29,9,0,392.0,190.0,1.4,22.7,394.0,503.86,392.04
2018,9,29,9,15,443.0,193.0,1.3,23.1,441.5,557.93,429.94
2018,9,29,9,30,494.0,196.0,1.2,23.5,489.0,613.64,467.98
2018,9,29,9,45,415.5,225.5,1.15,23.95,482.5,594.84,450.39
2018,9,29,10,0,337.0,255.0,1.1,24.4,476.0,561.45,423.37
2018,9,29,10,15,480.5,221.0,1.05,24.65,551.5,660.87,494.82
2018,9,29,10,30,624.0,187.0,1.0,24.9,627.0,758.44,561.26
2018,9,29,10,45,520.0,223.5,0.95,25.15,598.0,709.05,522.91
2018,9,29,11,0,416.0,260.0,0.9,25.4,569.0,658.98,485.42
2018,9,29,11,15,466.0,246.0,0.85,25.55,599.0,688.63,506.05
2018,9,29,11,30,516.0,232.0,0.8,25.7,629.0,716.61,524.41
2018,9,29,11,45,580.5,217.0,0.8,25.85,667.0,757.38,551.73
2018,9,29,12,0,645.0,202.0,0.8,26.0,705.0,792.22,574.75
2018,9,29,12,15,672.5,191.5,0.75,26.05,715.0,795.87,575.82
2018,9,29,12,30,700.0,181.0,0.7,26.1,725.0,796.23,575.22
2018,9,29,12,45,544.5,213.0,0.7,26.15,633.0,684.42,499.72
2018,9,29,13,0,389.0,245.0,0.7,26.2,541.0,574.4,423.36
2018,9,29,13,15,241.5,261.0,0.7,26.25,443.5,457.37,339.95
2018,9,29,13,30,94.0,277.0,0.7,26.3,346.0,349.18,259.95
2018,9,29,13,45,394.0,221.5,0.65,26.35,495.0,512.92,383.86
2018,9,29,14,0,694.0,166.0,0.6,26.4,644.0,648.68,479.14
2018,9,29,14,15,512.0,183.5,0.65,26.35,527.0,517.51,385.57
2018,9,29,14,30,330.0,201.0,0.7,26.3,410.0,401.08,301.76
2018,9,29,14,45,325.0,195.5,0.75,26.2,391.0,374.24,282.95
2018,9,29,15,0,320.0,190.0,0.8,26.1,372.0,349.37,264.36
2018,9,29,15,15,363.0,180.0,0.85,25.95,371.0,342.9,258.95
2018,9,29,15,30,406.0,170.0,0.9,25.8,370.0,330.26,247.92
2018,9,29,15,45,411.5,153.0,0.95,25.6,338.0,292.44,217.52
2018,9,29,16,0,417.0,136.0,1.0,25.4,306.0,253.56,185.42
2018,9,29,16,15,428.5,119.0,1.0,25.05,273.0,215.17,152.7
2018,9,29,16,30,440.0,102.0,1.0,24.7,240.0,175.18,118.37
2018,9,29,16,45,380.5,90.0,1.0,24.35,193.5,128.63,82.71
2018,9,29,17,0,321.0,78.0,1.0,24.0,147.0,88.79,55.09
2018,9,29,17,15,256.0,61.5,0.95,23.45,107.0,51.83,33.61
2018,9,29,17,30,191.0,45.0,0.9,22.9,67.0,35.0,23.25
2018,9,29,17,45,111.0,27.0,0.85,22.3,38.0,22.41,4.6
2018,9,29,18,0,31.0,9.0,0.8,21.7,9.0,8.85,0.0
2018,9,29,18,15,15.5,4.5,0.8,21.7,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
