Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,5,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,6,15,55.5,10.0,0.9,16.75,12.5,9.83,0.0
2018,9,30,6,30,111.0,20.0,1.1,17.2,25.0,55.64,0.0
2018,9,30,6,45,222.0,35.5,1.3,17.6,62.5,120.46,81.82
2018,9,30,7,0,333.0,51.0,1.5,18.0,100.0,188.09,141.67
2018,9,30,7,15,385.0,62.0,1.45,18.65,141.0,238.32,185.96
2018,9,30,7,30,437.0,73.0,1.4,19.3,182.0,293.62,233.05
2018,9,30,7,45,453.5,86.0,1.35,19.9,221.5,337.82,269.81
2018,9,30,8,0,470.0,99.0,1.3,20.5,261.0,382.61,305.43
2018,9,30,8,15,572.5,98.0,1.35,21.1,325.5,466.98,370.77
2018,9,30,8,30,675.0,97.0,1.4,21.7,390.0,555.46,436.86
2018,9,30,8,45,633.5,116.0,1.4,22.3,415.5,574.92,448.72
2018,9,30,9,0,592.0,135.0,1.4,22.9,441.0,588.98,456.61
2018,9,30,9,15,565.5,155.5,1.35,23.3,467.5,610.79,469.78
2018,9,30,9,30,539.0,176.0,1.3,23.7,494.0,625.42,477.5
2018,9,30,9,45,654.5,151.0,1.25,24.05,561.0,708.65,535.66
2018,9,30,10,0,770.0,126.0,1.2,24.4,628.0,787.74,586.09
2018,9,30,10,15,788.5,126.0,1.15,24.65,660.0,817.55,602.74
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,844.96,618.17
2018,9,30,10,45,804.5,132.0,1.05,25.15,711.5,857.9,624.09
2018,9,30,11,0,802.0,138.0,1.0,25.4,731.0,867.56,628.11
2018,9,30,11,15,588.5,217.0,1.0,25.55,657.0,768.03,561.02
2018,9,30,11,30,375.0,296.0,1.0,25.7,583.0,649.88,476.99
2018,9,30,11,45,308.5,319.0,0.95,25.8,556.5,612.46,449.94
2018,9,30,12,0,242.0,342.0,0.9,25.9,530.0,574.2,421.36
2018,9,30,12,15,169.5,323.0,0.95,26.05,454.5,479.79,354.88
2018,9,30,12,30,97.0,304.0,1.0,26.2,379.0,394.32,293.15
2018,9,30,12,45,52.5,249.0,1.0,26.3,289.5,292.05,218.49
2018,9,30,13,0,8.0,194.0,1.0,26.4,200.0,195.59,145.84
2018,9,30,13,15,13.0,217.0,1.0,26.45,226.5,221.78,166.11
2018,9,30,13,30,18.0,240.0,1.0,26.5,253.0,247.55,185.47
2018,9,30,13,45,19.5,241.0,1.05,26.55,254.5,248.65,186.45
2018,9,30,14,0,21.0,242.0,1.1,26.6,256.0,249.55,187.42
2018,9,30,14,15,114.5,241.5,1.15,26.5,314.0,312.16,236.47
2018,9,30,14,30,208.0,241.0,1.2,26.4,372.0,361.54,274.24
2018,9,30,14,45,435.0,184.0,1.25,26.35,436.0,424.76,322.73
2018,9,30,15,0,662.0,127.0,1.3,26.3,500.0,463.68,350.75
2018,9,30,15,15,466.5,108.5,1.3,26.15,361.0,321.34,243.81
2018,9,30,15,30,271.0,90.0,1.3,26.0,222.0,197.54,149.21
2018,9,30,15,45,135.5,65.0,1.35,25.8,131.0,110.36,81.39
2018,9,30,16,0,0.0,40.0,1.4,25.6,40.0,38.63,25.91
2018,9,30,16,15,0.0,40.0,1.35,25.2,40.0,38.62,26.09
2018,9,30,16,30,0.0,40.0,1.3,24.8,40.0,38.62,26.17
2018,9,30,16,45,54.5,37.0,1.2,24.4,48.5,42.01,26.64
2018,9,30,17,0,109.0,34.0,1.1,24.0,57.0,37.61,21.39
2018,9,30,17,15,114.5,27.5,1.1,23.3,45.5,21.65,11.07
2018,9,30,17,30,120.0,21.0,1.1,22.6,34.0,15.61,7.19
2018,9,30,17,45,86.5,15.0,1.05,21.95,22.0,11.5,0.0
2018,9,30,18,0,53.0,9.0,1.0,21.3,10.0,8.85,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.3,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,69.5,9.5,0.65,16.45,12.5,9.34,0.0
2018,10,1,6,30,139.0,19.0,0.7,17.0,25.0,60.77,0.0
2018,10,1,6,45,266.0,31.5,0.8,17.5,63.0,128.52,85.84
2018,10,1,7,0,393.0,44.0,0.9,18.0,101.0,201.35,150.5
2018,10,1,7,15,473.5,52.0,0.95,18.65,148.5,263.92,204.57
2018,10,1,7,30,554.0,60.0,1.0,19.3,196.0,333.92,263.21
2018,10,1,7,45,606.5,65.5,1.1,19.9,246.0,393.84,312.59
2018,10,1,8,0,659.0,71.0,1.2,20.5,296.0,457.39,363.01
2018,10,1,8,15,693.5,75.5,1.2,21.15,345.0,512.21,404.5
2018,10,1,8,30,728.0,80.0,1.2,21.8,394.0,566.12,443.82
2018,10,1,8,45,752.5,83.0,1.25,22.4,439.5,614.36,478.08
2018,10,1,9,0,777.0,86.0,1.3,23.0,485.0,662.1,509.96
2018,10,1,9,15,797.0,88.0,1.25,23.4,527.0,704.51,536.53
2018,10,1,9,30,817.0,90.0,1.2,23.8,569.0,745.48,561.55
2018,10,1,9,45,832.5,91.5,1.1,24.2,605.5,780.53,581.44
2018,10,1,10,0,848.0,93.0,1.0,24.6,642.0,808.45,596.18
2018,10,1,10,15,856.5,94.5,0.95,24.85,671.0,832.84,609.45
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,854.32,620.74
2018,10,1,10,45,870.0,98.0,0.85,25.4,722.0,870.23,628.31
2018,10,1,11,0,875.0,100.0,0.8,25.7,744.0,882.88,633.87
2018,10,1,11,15,879.0,100.5,0.8,25.9,758.5,889.66,636.94
2018,10,1,11,30,883.0,101.0,0.8,26.1,773.0,893.03,638.06
2018,10,1,11,45,884.0,102.0,0.75,26.25,779.5,890.85,635.09
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,885.22,630.16
2018,10,1,12,15,882.5,104.0,0.75,26.55,784.0,873.16,623.15
2018,10,1,12,30,880.0,105.0,0.8,26.7,782.0,857.81,614.2
2018,10,1,12,45,874.5,106.0,0.85,26.8,771.5,836.78,601.79
2018,10,1,13,0,869.0,107.0,0.9,26.9,761.0,812.78,587.5
2018,10,1,13,15,864.0,106.0,0.95,26.9,743.5,784.29,570.44
2018,10,1,13,30,859.0,105.0,1.0,26.9,726.0,753.12,551.49
2018,10,1,13,45,851.5,103.5,1.05,26.9,701.0,717.13,529.13
2018,10,1,14,0,844.0,102.0,1.1,26.9,676.0,678.98,504.73
2018,10,1,14,15,832.5,100.5,1.1,26.85,644.0,637.02,475.42
2018,10,1,14,30,821.0,99.0,1.1,26.8,612.0,592.48,443.62
2018,10,1,14,45,796.5,99.5,1.15,26.7,571.5,541.58,406.75
2018,10,1,15,0,772.0,100.0,1.2,26.6,531.0,490.91,368.9
2018,10,1,15,15,643.0,117.0,1.2,26.45,456.5,408.19,306.48
2018,10,1,15,30,514.0,134.0,1.2,26.3,382.0,336.62,251.73
2018,10,1,15,45,589.5,109.5,1.15,26.15,365.5,311.42,228.86
2018,10,1,16,0,665.0,85.0,1.1,26.0,349.0,276.45,196.38
2018,10,1,16,15,632.0,78.5,1.05,25.6,301.5,223.41,151.8
2018,10,1,16,30,599.0,72.0,1.0,25.2,254.0,173.45,110.18
2018,10,1,16,45,535.5,65.0,0.95,24.85,204.5,122.57,71.23
2018,10,1,17,0,472.0,58.0,0.9,24.5,155.0,78.88,42.49
2018,10,1,17,15,378.0,47.0,0.85,23.85,110.5,38.66,27.08
2018,10,1,17,30,284.0,36.0,0.8,23.2,66.0,28.78,17.7
2018,10,1,17,45,167.0,22.5,0.8,22.5,37.5,17.85,0.0
2018,10,1,18,0,50.0,9.0,0.8,21.8,9.0,8.85,0.0
2018,10,1,18,15,25.0,4.5,0.8,21.8,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,9.0,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,18.0,13.0,1.2,17.6,14.0,17.11,0.0
2018,10,2,6,45,40.5,31.5,1.4,18.15,36.5,51.11,32.01
2018,10,2,7,0,63.0,50.0,1.6,18.7,59.0,81.15,59.59
2018,10,2,7,15,272.5,58.0,1.65,19.2,121.0,187.21,145.8
2018,10,2,7,30,482.0,66.0,1.7,19.7,183.0,306.97,243.46
2018,10,2,7,45,560.5,70.0,1.75,20.15,236.5,374.78,299.28
2018,10,2,8,0,639.0,74.0,1.8,20.6,290.0,448.64,358.32
2018,10,2,8,15,496.5,108.0,1.95,21.25,292.0,427.27,341.17
2018,10,2,8,30,354.0,142.0,2.1,21.9,294.0,395.58,314.89
2018,10,2,8,45,432.5,148.0,2.3,22.55,354.5,468.55,371.25
2018,10,2,9,0,511.0,154.0,2.5,23.2,415.0,546.07,429.15
2018,10,2,9,15,549.5,158.0,2.55,23.55,459.5,595.34,464.58
2018,10,2,9,30,588.0,162.0,2.6,23.9,504.0,649.11,502.62
2018,10,2,9,45,710.5,128.5,2.65,24.25,568.0,725.12,556.6
2018,10,2,10,0,833.0,95.0,2.7,24.6,632.0,801.03,607.49
2018,10,2,10,15,624.5,178.0,2.7,24.85,591.0,735.37,559.13
2018,10,2,10,30,416.0,261.0,2.7,25.1,550.0,651.32,493.56
2018,10,2,10,45,589.0,203.5,2.7,25.35,627.0,746.52,564.52
2018,10,2,11,0,762.0,146.0,2.7,25.6,704.0,836.28,625.5
2018,10,2,11,15,677.5,179.5,2.7,25.75,683.0,803.13,601.25
2018,10,2,11,30,593.0,213.0,2.7,25.9,662.0,762.65,571.85
2018,10,2,11,45,453.0,276.0,2.7,26.05,620.5,699.41,523.68
2018,10,2,12,0,313.0,339.0,2.7,26.2,579.0,631.33,471.77
2018,10,2,12,15,368.5,320.0,2.65,26.25,602.0,653.07,488.68
2018,10,2,12,30,424.0,301.0,2.6,26.3,625.0,678.23,507.1
2018,10,2,12,45,401.0,310.5,2.6,26.35,614.0,652.86,488.52
2018,10,2,13,0,378.0,320.0,2.6,26.4,603.0,632.89,473.88
2018,10,2,13,15,371.5,313.0,2.6,26.4,585.5,608.44,456.8
2018,10,2,13,30,365.0,306.0,2.6,26.4,568.0,583.14,439.0
2018,10,2,13,45,337.0,300.5,2.55,26.4,535.5,543.32,410.1
2018,10,2,14,0,309.0,295.0,2.5,26.4,503.0,504.39,381.67
2018,10,2,14,15,281.5,282.0,2.45,26.3,464.5,459.6,348.97
2018,10,2,14,30,254.0,269.0,2.4,26.2,426.0,416.39,317.05
2018,10,2,14,45,239.0,255.0,2.35,26.1,395.5,380.89,290.61
2018,10,2,15,0,224.0,241.0,2.3,26.0,365.0,345.35,263.77
2018,10,2,15,15,295.0,206.5,2.2,25.85,355.5,332.27,253.56
2018,10,2,15,30,366.0,172.0,2.1,25.7,346.0,310.96,235.71
2018,10,2,15,45,517.0,126.5,2.0,25.5,344.0,299.2,222.41
2018,10,2,16,0,668.0,81.0,1.9,25.3,342.0,270.81,193.24
2018,10,2,16,15,627.5,75.0,1.75,24.9,293.0,216.46,147.24
2018,10,2,16,30,587.0,69.0,1.6,24.5,244.0,166.04,105.2
2018,10,2,16,45,408.0,69.0,1.4,24.05,179.5,108.55,65.7
2018,10,2,17,0,229.0,69.0,1.2,23.6,115.0,73.32,46.64
2018,10,2,17,15,228.5,51.0,1.2,23.0,85.5,39.4,27.74
2018,10,2,17,30,228.0,33.0,1.2,22.4,56.0,25.47,14.81
2018,10,2,17,45,132.5,19.5,1.15,21.75,31.0,15.4,0.0
2018,10,2,18,0,37.0,6.0,1.1,21.1,6.0,5.9,0.0
2018,10,2,18,15,18.5,3.0,1.1,21.1,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,60.0,8.5,0.85,18.05,11.0,0.0,0.0
2018,10,3,6,30,120.0,17.0,1.0,18.6,22.0,45.4,0.0
2018,10,3,6,45,242.0,30.0,1.15,19.2,58.0,119.17,76.48
2018,10,3,7,0,364.0,43.0,1.3,19.8,94.0,188.87,139.77
2018,10,3,7,15,435.0,53.0,1.25,20.3,139.0,247.96,191.06
2018,10,3,7,30,506.0,63.0,1.2,20.8,184.0,313.62,246.25
2018,10,3,7,45,569.0,68.0,1.15,21.25,234.5,375.7,297.04
2018,10,3,8,0,632.0,73.0,1.1,21.7,285.0,442.39,349.42
2018,10,3,8,15,668.5,77.5,1.05,22.5,333.5,496.96,390.12
2018,10,3,8,30,705.0,82.0,1.0,23.3,382.0,552.85,430.1
2018,10,3,8,45,717.5,89.0,1.0,24.1,424.0,596.46,459.83
2018,10,3,9,0,730.0,96.0,1.0,24.9,466.0,636.42,485.96
2018,10,3,9,15,753.0,98.5,0.95,25.4,508.0,679.9,512.93
2018,10,3,9,30,776.0,101.0,0.9,25.9,550.0,722.24,538.39
2018,10,3,9,45,751.0,117.5,0.85,26.35,574.5,740.34,547.2
2018,10,3,10,0,726.0,134.0,0.8,26.8,599.0,757.5,555.59
2018,10,3,10,15,780.0,119.0,0.8,27.05,639.5,796.27,579.21
2018,10,3,10,30,834.0,104.0,0.8,27.3,680.0,836.83,603.42
2018,10,3,10,45,847.0,103.0,0.85,27.5,704.0,850.71,611.28
2018,10,3,11,0,860.0,102.0,0.9,27.7,728.0,866.68,620.9
2018,10,3,11,15,863.0,103.0,0.95,27.85,741.5,872.88,624.52
2018,10,3,11,30,866.0,104.0,1.0,28.0,755.0,875.73,626.25
2018,10,3,11,45,801.5,135.5,1.0,28.1,742.0,853.63,611.64
2018,10,3,12,0,737.0,167.0,1.0,28.2,729.0,826.35,594.07
2018,10,3,12,15,660.5,201.0,1.0,28.25,704.0,786.47,568.28
2018,10,3,12,30,584.0,235.0,1.0,28.3,679.0,744.83,539.28
2018,10,3,12,45,469.0,277.5,0.95,28.35,631.0,678.96,492.65
2018,10,3,13,0,354.0,320.0,0.9,28.4,583.0,612.51,445.32
2018,10,3,13,15,311.0,324.0,0.85,28.4,551.0,571.81,417.07
2018,10,3,13,30,268.0,328.0,0.8,28.4,519.0,532.32,389.17
2018,10,3,13,45,218.0,321.5,0.75,28.35,473.5,475.48,349.19
2018,10,3,14,0,168.0,315.0,0.7,28.3,428.0,425.57,313.66
2018,10,3,14,15,242.5,284.0,0.65,28.2,438.0,435.93,322.77
2018,10,3,14,30,317.0,253.0,0.6,28.1,448.0,436.94,324.25
2018,10,3,14,45,393.0,220.0,0.55,28.05,446.0,429.96,319.38
2018,10,3,15,0,469.0,187.0,0.5,28.0,444.0,416.71,309.14
2018,10,3,15,15,447.5,175.0,0.5,27.85,404.0,370.17,274.3
2018,10,3,15,30,426.0,163.0,0.5,27.7,364.0,325.01,239.87
2018,10,3,15,45,511.5,128.5,0.45,27.6,344.0,297.08,215.56
2018,10,3,16,0,597.0,94.0,0.4,27.5,324.0,259.96,182.18
2018,10,3,16,15,500.5,92.5,0.35,27.2,267.0,200.98,136.27
2018,10,3,16,30,404.0,91.0,0.3,26.9,210.0,151.58,99.09
2018,10,3,16,45,287.0,81.0,0.3,26.6,157.0,103.27,65.55
2018,10,3,17,0,170.0,71.0,0.3,26.3,104.0,70.41,45.76
2018,10,3,17,15,131.0,52.5,0.35,26.0,73.5,42.47,29.83
2018,10,3,17,30,92.0,34.0,0.4,25.7,43.0,28.09,16.25
2018,10,3,17,45,53.0,19.0,0.45,25.4,23.5,15.97,0.0
2018,10,3,18,0,14.0,4.0,0.5,25.1,4.0,3.93,0.0
2018,10,3,18,15,7.0,2.0,0.5,25.1,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,15,50.5,8.0,0.9,19.0,10.0,0.0,0.0
2018,10,4,6,30,101.0,16.0,1.0,19.6,20.0,39.71,0.0
2018,10,4,6,45,216.0,30.5,1.15,20.2,55.0,111.56,69.76
2018,10,4,7,0,331.0,45.0,1.3,20.8,90.0,178.73,131.49
2018,10,4,7,15,412.5,54.5,1.3,21.3,135.5,239.8,183.95
2018,10,4,7,30,494.0,64.0,1.3,21.8,181.0,308.38,241.28
2018,10,4,7,45,548.0,71.0,1.3,22.25,229.5,367.54,289.89
2018,10,4,8,0,602.0,78.0,1.3,22.7,278.0,430.53,339.69
2018,10,4,8,15,640.5,83.0,1.4,23.4,326.0,485.46,381.75
2018,10,4,8,30,679.0,88.0,1.5,24.1,374.0,541.93,423.59
2018,10,4,8,45,707.0,91.0,1.6,24.8,419.0,590.14,458.16
2018,10,4,9,0,735.0,94.0,1.7,25.5,464.0,635.98,490.01
2018,10,4,9,15,765.0,93.5,1.7,26.0,507.0,681.29,519.32
2018,10,4,9,30,795.0,93.0,1.7,26.5,550.0,725.82,547.49
2018,10,4,9,45,808.5,94.5,1.7,26.95,584.5,758.37,567.1
2018,10,4,10,0,822.0,96.0,1.7,27.4,619.0,788.65,585.05
2018,10,4,10,15,837.5,95.0,1.65,27.7,649.5,810.37,597.03
2018,10,4,10,30,853.0,94.0,1.6,28.0,680.0,834.44,610.55
2018,10,4,10,45,869.0,91.0,1.55,28.3,704.5,853.92,620.96
2018,10,4,11,0,885.0,88.0,1.5,28.6,729.0,870.4,629.44
2018,10,4,11,15,890.0,88.0,1.4,28.8,743.5,877.36,631.47
2018,10,4,11,30,895.0,88.0,1.3,29.0,758.0,880.89,631.44
2018,10,4,11,45,897.0,88.5,1.25,29.15,764.5,878.86,628.78
2018,10,4,12,0,899.0,89.0,1.2,29.3,771.0,873.34,624.1
2018,10,4,12,15,899.0,89.0,1.15,29.4,769.5,862.1,616.07
2018,10,4,12,30,899.0,89.0,1.1,29.5,768.0,847.47,606.07
2018,10,4,12,45,897.5,87.5,1.05,29.6,758.0,826.69,592.28
2018,10,4,13,0,896.0,86.0,1.0,29.7,748.0,802.75,576.6
2018,10,4,13,15,872.5,93.5,1.05,29.7,725.0,768.26,555.63
2018,10,4,13,30,849.0,101.0,1.1,29.7,702.0,731.96,533.31
2018,10,4,13,45,795.0,117.0,1.1,29.7,664.0,683.12,501.71
2018,10,4,14,0,741.0,133.0,1.1,29.7,626.0,633.42,467.06
2018,10,4,14,15,785.5,109.5,1.1,29.65,609.0,606.88,449.38
2018,10,4,14,30,830.0,86.0,1.1,29.6,592.0,574.68,426.77
2018,10,4,14,45,824.5,81.0,1.1,29.5,556.5,528.83,393.18
2018,10,4,15,0,819.0,76.0,1.1,29.4,521.0,481.5,357.49
2018,10,4,15,15,683.5,96.0,1.05,29.35,446.5,397.92,294.46
2018,10,4,15,30,548.0,116.0,1.0,29.3,372.0,327.38,240.62
2018,10,4,15,45,407.0,118.0,0.95,29.2,296.5,249.74,181.78
2018,10,4,16,0,266.0,120.0,0.9,29.1,221.0,188.03,135.63
2018,10,4,16,15,426.0,91.5,0.9,28.7,226.5,180.55,122.99
2018,10,4,16,30,586.0,63.0,0.9,28.3,232.0,155.48,94.75
2018,10,4,16,45,545.0,55.0,0.85,27.95,187.5,107.79,58.48
2018,10,4,17,0,504.0,47.0,0.8,27.6,143.0,64.6,31.25
2018,10,4,17,15,402.0,38.0,0.8,27.1,99.5,28.2,17.79
2018,10,4,17,30,300.0,29.0,0.8,26.6,56.0,22.83,11.68
2018,10,4,17,45,169.5,17.5,0.8,26.15,30.5,17.2,0.0
2018,10,4,18,0,39.0,6.0,0.8,25.7,5.0,0.0,0.0
2018,10,4,18,15,19.5,3.0,0.8,25.7,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,23.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,59.0,7.5,1.15,20.45,9.5,0.0,0.0
2018,10,5,6,30,118.0,15.0,1.3,20.9,19.0,42.57,0.0
2018,10,5,6,45,252.0,27.5,1.5,21.3,55.0,117.65,71.11
2018,10,5,7,0,386.0,40.0,1.7,21.7,91.0,192.05,140.28
2018,10,5,7,15,468.5,47.0,1.65,22.15,137.0,253.04,193.22
2018,10,5,7,30,551.0,54.0,1.6,22.6,183.0,321.63,250.94
2018,10,5,7,45,603.0,60.0,1.55,23.0,232.0,381.05,300.02
2018,10,5,8,0,655.0,66.0,1.5,23.4,281.0,444.09,349.96
2018,10,5,8,15,691.0,69.5,1.4,24.05,329.0,495.94,389.1
2018,10,5,8,30,727.0,73.0,1.3,24.7,377.0,551.12,428.93
2018,10,5,8,45,752.5,75.5,1.2,25.4,422.0,598.9,461.62
2018,10,5,9,0,778.0,78.0,1.1,26.1,467.0,646.26,491.71
2018,10,5,9,15,795.0,81.0,1.1,26.65,507.5,687.17,517.12
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,726.45,540.98
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,754.58,557.43
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,784.98,575.37
2018,10,5,10,15,844.5,91.0,1.15,28.65,646.5,809.33,588.78
2018,10,5,10,30,853.0,93.0,1.1,28.9,675.0,830.81,600.27
2018,10,5,10,45,858.5,94.0,1.1,29.15,696.0,845.58,608.11
2018,10,5,11,0,864.0,95.0,1.1,29.4,717.0,857.15,614.06
2018,10,5,11,15,867.5,95.5,1.1,29.5,730.5,863.15,616.96
2018,10,5,11,30,871.0,96.0,1.1,29.6,744.0,865.78,617.91
2018,10,5,11,45,871.5,97.0,1.1,29.75,750.0,862.96,615.45
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,856.76,611.05
2018,10,5,12,15,871.0,98.0,1.05,30.0,753.5,844.87,602.61
2018,10,5,12,30,870.0,98.0,1.0,30.1,751.0,829.72,592.29
2018,10,5,12,45,857.0,101.5,0.95,30.15,738.0,805.32,576.3
2018,10,5,13,0,844.0,105.0,0.9,30.2,725.0,778.3,558.76
2018,10,5,13,15,837.5,104.0,0.85,30.25,706.5,749.2,539.92
2018,10,5,13,30,831.0,103.0,0.8,30.3,688.0,717.61,519.44
2018,10,5,13,45,833.5,98.0,0.7,30.3,666.5,685.92,498.35
2018,10,5,14,0,836.0,93.0,0.6,30.3,645.0,651.48,474.65
2018,10,5,14,15,815.0,94.5,0.55,30.25,610.5,606.96,443.44
2018,10,5,14,30,794.0,96.0,0.5,30.2,576.0,560.77,410.56
2018,10,5,14,45,788.0,90.0,0.4,30.1,540.5,514.8,376.81
2018,10,5,15,0,782.0,84.0,0.3,30.0,505.0,467.51,341.19
2018,10,5,15,15,659.5,95.0,0.35,29.95,429.5,383.65,280.01
2018,10,5,15,30,537.0,106.0,0.4,29.9,354.0,311.26,226.21
2018,10,5,15,45,538.5,94.0,0.45,29.85,319.5,269.95,192.9
2018,10,5,16,0,540.0,82.0,0.5,29.8,285.0,227.77,157.64
2018,10,5,16,15,501.0,78.5,0.55,29.35,245.5,183.79,121.91
2018,10,5,16,30,462.0,75.0,0.6,28.9,206.0,143.72,89.94
2018,10,5,16,45,299.5,69.0,0.65,28.5,147.0,91.62,55.58
2018,10,5,17,0,137.0,63.0,0.7,28.1,88.0,60.53,38.92
2018,10,5,17,15,84.5,44.0,0.75,27.35,58.0,38.17,25.91
2018,10,5,17,30,32.0,25.0,0.8,26.6,28.0,22.35,10.76
2018,10,5,17,45,21.0,14.0,0.8,25.85,15.5,13.76,0.0
2018,10,5,18,0,10.0,3.0,0.8,25.1,3.0,0.0,0.0
2018,10,5,18,15,5.0,1.5,0.8,25.1,1.5,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,6,6,15,9.0,2.0,1.4,19.4,2.5,0.0,0.0
2018,10,6,6,30,18.0,4.0,1.6,19.7,5.0,8.15,0.0
2018,10,6,6,45,9.0,6.0,1.8,20.0,6.5,8.86,0.26
2018,10,6,7,0,0.0,8.0,2.0,20.3,8.0,7.71,0.59
2018,10,6,7,15,0.0,11.5,2.0,20.75,11.5,11.08,3.52
2018,10,6,7,30,0.0,15.0,2.0,21.2,15.0,14.46,6.41
2018,10,6,7,45,0.0,23.5,2.0,21.65,23.5,22.67,13.28
2018,10,6,8,0,0.0,32.0,2.0,22.1,32.0,30.89,20.08
2018,10,6,8,15,13.0,73.0,1.95,22.6,78.5,78.26,59.2
2018,10,6,8,30,26.0,114.0,1.9,23.1,125.0,133.15,103.55
2018,10,6,8,45,31.0,132.5,1.85,23.6,147.0,156.79,121.93
2018,10,6,9,0,36.0,151.0,1.8,24.1,169.0,180.68,140.26
2018,10,6,9,15,19.0,147.5,1.7,24.5,157.0,159.59,122.57
2018,10,6,9,30,2.0,144.0,1.6,24.9,145.0,143.12,108.6
2018,10,6,9,45,13.0,181.0,1.5,25.25,189.0,189.55,144.59
2018,10,6,10,0,24.0,218.0,1.4,25.6,233.0,236.66,180.17
2018,10,6,10,15,45.5,258.5,1.3,25.9,288.5,305.28,231.35
2018,10,6,10,30,67.0,299.0,1.2,26.2,344.0,367.17,276.09
2018,10,6,10,45,64.0,307.0,1.15,26.5,351.5,372.62,278.69
2018,10,6,11,0,61.0,315.0,1.1,26.8,359.0,377.79,281.44
2018,10,6,11,15,57.0,317.5,1.0,27.05,359.0,375.88,279.02
2018,10,6,11,30,53.0,320.0,0.9,27.3,359.0,373.78,276.56
2018,10,6,11,45,59.0,325.5,0.8,27.5,369.5,383.33,282.81
2018,10,6,12,0,65.0,331.0,0.7,27.7,380.0,392.55,288.68
2018,10,6,12,15,78.5,328.5,0.7,27.85,387.5,399.26,293.62
2018,10,6,12,30,92.0,326.0,0.7,28.0,395.0,405.34,298.14
2018,10,6,12,45,267.0,296.0,0.65,28.1,491.5,524.21,385.31
2018,10,6,13,0,442.0,266.0,0.6,28.2,588.0,627.83,457.47
2018,10,6,13,15,321.0,294.5,0.6,28.25,525.5,546.11,398.44
2018,10,6,13,30,200.0,323.0,0.6,28.3,463.0,470.86,344.64
2018,10,6,13,45,144.0,306.0,0.55,28.3,405.0,406.31,298.97
2018,10,6,14,0,88.0,289.0,0.5,28.3,347.0,342.42,252.96
2018,10,6,14,15,77.5,272.0,0.55,28.25,321.0,314.4,233.57
2018,10,6,14,30,67.0,255.0,0.6,28.2,295.0,287.2,214.25
2018,10,6,14,45,350.5,188.0,0.65,28.15,377.0,373.46,280.6
2018,10,6,15,0,634.0,121.0,0.7,28.1,459.0,428.37,319.55
2018,10,6,15,15,654.0,109.0,0.75,27.95,432.0,392.28,290.6
2018,10,6,15,30,674.0,97.0,0.8,27.8,405.0,353.0,258.61
2018,10,6,15,45,638.0,93.5,0.8,27.7,359.0,300.2,215.82
2018,10,6,16,0,602.0,90.0,0.8,27.6,313.0,250.3,174.63
2018,10,6,16,15,556.0,82.5,0.8,27.25,265.0,197.64,131.72
2018,10,6,16,30,510.0,75.0,0.8,26.9,217.0,149.67,93.38
2018,10,6,16,45,442.5,66.0,0.8,26.55,171.0,103.03,59.47
2018,10,6,17,0,375.0,57.0,0.8,26.2,125.0,63.37,35.31
2018,10,6,17,15,277.0,44.0,0.75,25.6,85.0,33.62,22.26
2018,10,6,17,30,179.0,31.0,0.7,25.0,45.0,24.36,11.52
2018,10,6,17,45,94.0,16.5,0.7,24.4,23.5,16.22,0.0
2018,10,6,18,0,9.0,2.0,0.7,23.8,2.0,0.0,0.0
2018,10,6,18,15,4.5,1.0,0.7,23.8,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.8,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,6,15,32.5,6.5,0.45,20.45,7.5,0.0,0.0
2018,10,7,6,30,65.0,13.0,0.5,20.8,15.0,27.89,0.0
2018,10,7,6,45,98.0,24.5,0.5,21.2,34.0,61.87,33.04
2018,10,7,7,0,131.0,36.0,0.5,21.6,53.0,91.36,65.06
2018,10,7,7,15,189.5,52.0,0.5,22.05,88.5,145.62,110.43
2018,10,7,7,30,248.0,68.0,0.5,22.5,124.0,199.01,154.68
2018,10,7,7,45,175.0,89.0,0.45,22.95,133.5,191.48,149.91
2018,10,7,8,0,102.0,110.0,0.4,23.4,143.0,176.77,138.17
2018,10,7,8,15,158.0,130.0,0.4,23.85,190.5,235.29,184.57
2018,10,7,8,30,214.0,150.0,0.4,24.3,238.0,305.71,238.32
2018,10,7,8,45,393.0,141.0,0.4,24.75,326.0,429.83,332.07
2018,10,7,9,0,572.0,132.0,0.4,25.2,414.0,561.93,426.73
2018,10,7,9,15,456.0,170.5,0.4,25.6,407.5,534.45,402.66
2018,10,7,9,30,340.0,209.0,0.4,26.0,401.0,492.51,369.94
2018,10,7,9,45,256.0,244.0,0.4,26.4,394.0,473.26,353.38
2018,10,7,10,0,172.0,279.0,0.4,26.8,387.0,439.74,326.49
2018,10,7,10,15,168.0,292.0,0.45,27.05,401.5,452.41,335.0
2018,10,7,10,30,164.0,305.0,0.5,27.3,416.0,464.25,342.47
2018,10,7,10,45,343.5,265.0,0.5,27.6,506.5,582.57,427.91
2018,10,7,11,0,523.0,225.0,0.5,27.9,597.0,703.75,510.46
2018,10,7,11,15,635.5,188.0,0.6,28.1,649.0,765.18,552.16
2018,10,7,11,30,748.0,151.0,0.7,28.3,701.0,820.7,587.82
2018,10,7,11,45,782.0,139.0,0.75,28.5,718.0,829.82,592.99
2018,10,7,12,0,816.0,127.0,0.8,28.7,735.0,838.39,598.51
2018,10,7,12,15,816.5,126.0,0.85,28.8,733.0,826.76,591.55
2018,10,7,12,30,817.0,125.0,0.9,28.9,731.0,812.02,582.89
2018,10,7,12,45,814.5,124.0,0.95,29.0,721.5,791.81,570.75
2018,10,7,13,0,812.0,123.0,1.0,29.1,712.0,768.74,556.79
2018,10,7,13,15,722.0,153.0,1.05,29.15,667.0,710.17,519.19
2018,10,7,13,30,632.0,183.0,1.1,29.2,622.0,652.07,479.16
2018,10,7,13,45,601.0,185.0,1.15,29.2,590.0,609.49,450.4
2018,10,7,14,0,570.0,187.0,1.2,29.2,558.0,567.11,421.02
2018,10,7,14,15,663.5,149.5,1.2,29.1,560.0,562.81,419.29
2018,10,7,14,30,757.0,112.0,1.2,29.0,562.0,549.37,409.98
2018,10,7,14,45,739.0,109.0,1.25,28.95,524.5,501.04,374.31
2018,10,7,15,0,721.0,106.0,1.3,28.9,487.0,452.92,337.92
2018,10,7,15,15,675.0,105.5,1.25,28.7,438.0,395.31,293.4
2018,10,7,15,30,629.0,105.0,1.2,28.5,389.0,340.95,250.38
2018,10,7,15,45,589.0,101.5,1.2,28.35,344.0,289.32,208.63
2018,10,7,16,0,549.0,98.0,1.2,28.2,299.0,241.14,168.98
2018,10,7,16,15,445.5,94.0,1.1,27.8,241.0,181.8,123.07
2018,10,7,16,30,342.0,90.0,1.0,27.4,183.0,134.18,87.87
2018,10,7,16,45,351.5,73.5,0.95,26.95,151.5,98.26,59.39
2018,10,7,17,0,361.0,57.0,0.9,26.5,120.0,61.19,34.44
2018,10,7,17,15,264.0,43.5,0.9,25.9,81.0,33.37,21.91
2018,10,7,17,30,167.0,30.0,0.9,25.3,42.0,23.66,9.87
2018,10,7,17,45,87.5,16.0,0.85,24.75,22.0,15.73,0.0
2018,10,7,18,0,8.0,2.0,0.8,24.2,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,46.0,7.0,1.25,19.65,8.0,0.0,0.0
2018,10,8,6,30,92.0,14.0,1.5,20.2,16.0,35.0,0.0
2018,10,8,6,45,222.5,26.0,1.75,20.75,49.0,104.22,55.06
2018,10,8,7,0,353.0,38.0,2.0,21.3,82.0,176.68,127.93
2018,10,8,7,15,443.5,46.0,2.05,21.85,128.0,239.56,182.58
2018,10,8,7,30,534.0,54.0,2.1,22.4,174.0,310.95,242.88
2018,10,8,7,45,593.5,58.5,2.2,22.95,222.5,370.98,293.15
2018,10,8,8,0,653.0,63.0,2.3,23.5,271.0,435.28,345.1
2018,10,8,8,15,692.0,66.0,2.4,24.0,319.0,487.85,386.56
2018,10,8,8,30,731.0,69.0,2.5,24.5,367.0,543.9,429.27
2018,10,8,8,45,685.0,87.5,2.55,24.95,392.5,564.85,443.55
2018,10,8,9,0,639.0,106.0,2.6,25.4,418.0,578.14,451.74
2018,10,8,9,15,445.5,160.0,2.65,25.65,386.5,513.92,400.12
2018,10,8,9,30,252.0,214.0,2.7,25.9,355.0,430.73,333.53
2018,10,8,9,45,162.5,200.5,2.7,26.2,293.5,342.08,264.89
2018,10,8,10,0,73.0,187.0,2.7,26.5,232.0,250.04,192.2
2018,10,8,10,15,41.5,192.5,2.7,26.75,218.5,230.64,176.01
2018,10,8,10,30,10.0,198.0,2.7,27.0,205.0,203.95,154.01
2018,10,8,10,45,13.0,217.0,2.7,27.2,226.0,225.69,170.37
2018,10,8,11,0,16.0,236.0,2.7,27.4,247.0,247.42,186.48
2018,10,8,11,15,29.0,256.5,2.75,27.55,277.5,286.48,215.9
2018,10,8,11,30,42.0,277.0,2.8,27.7,308.0,318.47,239.74
2018,10,8,11,45,55.0,298.0,2.8,27.9,338.5,350.62,263.42
2018,10,8,12,0,68.0,319.0,2.8,28.1,369.0,382.25,286.49
2018,10,8,12,15,65.5,291.5,2.8,28.15,339.5,349.38,262.32
2018,10,8,12,30,63.0,264.0,2.8,28.2,310.0,316.86,238.5
2018,10,8,12,45,103.0,233.0,2.8,28.25,307.5,320.43,242.77
2018,10,8,13,0,143.0,202.0,2.8,28.3,305.0,316.29,241.14
2018,10,8,13,15,189.0,232.0,2.8,28.3,364.5,380.91,289.81
2018,10,8,13,30,235.0,262.0,2.8,28.3,424.0,437.14,331.32
2018,10,8,13,45,217.5,232.0,2.8,28.3,377.5,385.1,292.9
2018,10,8,14,0,200.0,202.0,2.8,28.3,331.0,333.99,255.09
2018,10,8,14,15,284.5,208.0,2.8,28.15,381.5,382.1,292.2
2018,10,8,14,30,369.0,214.0,2.8,28.0,432.0,422.33,322.15
2018,10,8,14,45,490.5,165.5,2.8,27.9,434.5,422.19,322.24
2018,10,8,15,0,612.0,117.0,2.8,27.8,437.0,408.94,311.24
2018,10,8,15,15,354.0,103.0,2.7,27.6,284.5,252.2,191.38
2018,10,8,15,30,96.0,89.0,2.6,27.4,132.0,122.24,91.18
2018,10,8,15,45,190.5,71.0,2.5,27.15,144.0,129.06,94.5
2018,10,8,16,0,285.0,53.0,2.4,26.9,156.0,125.62,87.7
2018,10,8,16,15,437.5,56.0,2.2,26.5,186.5,143.26,94.12
2018,10,8,16,30,590.0,59.0,2.0,26.1,217.0,142.96,85.33
2018,10,8,16,45,526.0,52.0,1.8,25.65,170.5,94.46,49.98
2018,10,8,17,0,462.0,45.0,1.6,25.2,124.0,53.15,26.43
2018,10,8,17,15,346.5,35.5,1.5,24.65,83.0,27.1,16.74
2018,10,8,17,30,231.0,26.0,1.4,24.1,42.0,21.17,6.89
2018,10,8,17,45,122.5,14.5,1.35,23.6,22.0,14.25,0.0
2018,10,8,18,0,14.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.0,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,3.5,4.5,1.8,19.4,4.5,0.0,0.0
2018,10,9,6,30,7.0,9.0,2.0,19.7,9.0,10.45,0.0
2018,10,9,6,45,4.5,24.0,2.2,20.05,24.0,25.78,9.52
2018,10,9,7,0,2.0,39.0,2.4,20.4,39.0,40.59,26.83
2018,10,9,7,15,11.0,59.0,2.5,20.85,61.0,64.97,47.55
2018,10,9,7,30,20.0,79.0,2.6,21.3,83.0,93.83,71.76
2018,10,9,7,45,109.5,100.0,2.75,21.75,133.5,166.36,131.64
2018,10,9,8,0,199.0,121.0,2.9,22.2,184.0,248.43,198.6
2018,10,9,8,15,318.0,120.0,3.0,22.65,240.0,322.76,258.97
2018,10,9,8,30,437.0,119.0,3.1,23.1,296.0,415.79,332.6
2018,10,9,8,45,236.0,150.5,3.25,23.5,247.5,326.82,259.97
2018,10,9,9,0,35.0,182.0,3.4,23.9,199.0,214.74,167.28
2018,10,9,9,15,31.5,189.5,3.4,24.2,206.0,220.11,171.0
2018,10,9,9,30,28.0,197.0,3.4,24.5,213.0,225.32,174.32
2018,10,9,9,45,29.5,217.0,3.45,24.8,234.5,248.01,191.28
2018,10,9,10,0,31.0,237.0,3.5,25.1,256.0,270.6,207.96
2018,10,9,10,15,66.5,267.5,3.45,25.3,311.0,332.54,255.5
2018,10,9,10,30,102.0,298.0,3.4,25.5,366.0,395.33,302.68
2018,10,9,10,45,82.5,297.0,3.4,25.7,353.0,377.33,287.82
2018,10,9,11,0,63.0,296.0,3.4,25.9,340.0,358.84,272.93
2018,10,9,11,15,39.0,262.5,3.35,25.95,290.0,301.44,229.04
2018,10,9,11,30,15.0,229.0,3.3,26.0,240.0,238.68,180.73
2018,10,9,11,45,21.5,251.5,3.2,26.05,267.5,266.66,202.11
2018,10,9,12,0,28.0,274.0,3.1,26.1,295.0,301.08,227.92
2018,10,9,12,15,65.0,257.0,3.05,26.05,305.0,312.95,238.18
2018,10,9,12,30,102.0,240.0,3.0,26.0,315.0,329.68,252.02
2018,10,9,12,45,115.5,278.0,2.9,26.0,361.5,376.52,286.79
2018,10,9,13,0,129.0,316.0,2.8,26.0,408.0,421.9,319.92
2018,10,9,13,15,251.5,294.5,2.75,25.9,468.5,490.88,373.41
2018,10,9,13,30,374.0,273.0,2.7,25.8,529.0,547.03,416.36
2018,10,9,13,45,328.0,273.5,2.65,25.7,492.0,501.56,382.18
2018,10,9,14,0,282.0,274.0,2.6,25.6,455.0,458.19,349.8
2018,10,9,14,15,181.5,250.0,2.6,25.5,364.0,357.62,274.18
2018,10,9,14,30,81.0,226.0,2.6,25.4,273.0,266.16,204.13
2018,10,9,14,45,94.5,217.5,2.55,25.35,269.0,260.26,200.12
2018,10,9,15,0,108.0,209.0,2.5,25.3,265.0,253.87,195.26
2018,10,9,15,15,164.5,191.0,2.4,25.15,268.0,253.65,194.81
2018,10,9,15,30,221.0,173.0,2.3,25.0,271.0,247.66,188.89
2018,10,9,15,45,157.0,143.5,2.2,24.85,209.0,186.37,141.0
2018,10,9,16,0,93.0,114.0,2.1,24.7,147.0,132.28,99.03
2018,10,9,16,15,155.0,105.0,1.85,24.4,150.0,130.18,94.6
2018,10,9,16,30,217.0,96.0,1.6,24.1,153.0,119.28,82.47
2018,10,9,16,45,175.0,76.5,1.4,23.8,116.0,83.42,55.51
2018,10,9,17,0,133.0,57.0,1.2,23.5,79.0,52.63,34.14
2018,10,9,17,15,124.5,40.0,1.15,23.05,55.0,32.84,21.49
2018,10,9,17,30,116.0,23.0,1.1,22.6,31.0,17.98,3.36
2018,10,9,17,45,58.0,11.5,1.05,22.1,15.5,11.3,0.0
2018,10,9,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
