Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,9,0,796.0,70.0,1.0,10.1,393.0,592.62,482.78
2018,10,30,9,15,816.0,72.5,0.95,11.1,432.5,632.75,510.5
2018,10,30,9,30,836.0,75.0,0.9,12.1,472.0,671.34,535.32
2018,10,30,9,45,850.5,77.5,0.9,13.05,506.5,704.19,555.49
2018,10,30,10,0,865.0,80.0,0.9,14.0,541.0,730.22,570.51
2018,10,30,10,15,876.0,81.0,0.9,14.4,568.5,753.76,584.84
2018,10,30,10,30,887.0,82.0,0.9,14.8,596.0,774.46,597.15
2018,10,30,10,45,893.5,83.5,0.9,15.2,616.5,789.22,605.38
2018,10,30,11,0,900.0,85.0,0.9,15.6,637.0,800.73,611.51
2018,10,30,11,15,904.0,85.5,1.0,15.8,649.5,805.83,615.32
2018,10,30,11,30,908.0,86.0,1.1,16.0,662.0,807.51,616.96
2018,10,30,11,45,910.0,86.0,1.2,16.2,667.0,803.64,614.9
2018,10,30,12,0,912.0,86.0,1.3,16.4,672.0,796.33,610.59
2018,10,30,12,15,914.0,84.0,1.4,16.55,669.0,783.42,602.57
2018,10,30,12,30,916.0,82.0,1.5,16.7,666.0,767.14,592.25
2018,10,30,12,45,916.0,80.0,1.55,16.85,655.5,746.09,578.09
2018,10,30,13,0,916.0,78.0,1.6,17.0,645.0,721.86,561.7
2018,10,30,13,15,910.0,77.0,1.65,17.0,626.0,691.6,541.24
2018,10,30,13,30,904.0,76.0,1.7,17.0,607.0,658.7,517.35
2018,10,30,13,45,895.5,74.0,1.75,17.05,580.5,620.76,488.87
2018,10,30,14,0,887.0,72.0,1.8,17.1,554.0,580.73,458.09
2018,10,30,14,15,874.0,70.0,1.8,17.05,521.0,536.43,423.15
2018,10,30,14,30,861.0,68.0,1.8,17.0,488.0,490.83,386.22
2018,10,30,14,45,842.5,65.5,1.75,16.9,449.0,441.23,345.04
2018,10,30,15,0,824.0,63.0,1.7,16.8,410.0,390.97,302.18
2018,10,30,15,15,797.0,60.5,1.6,16.55,366.5,337.87,256.08
2018,10,30,15,30,770.0,58.0,1.5,16.3,323.0,285.93,209.96
2018,10,30,15,45,645.5,62.5,1.35,16.05,263.0,217.53,153.22
2018,10,30,16,0,521.0,67.0,1.2,15.8,203.0,162.09,108.64
2018,10,30,16,15,389.5,57.0,1.15,14.95,147.0,104.62,65.29
2018,10,30,16,30,258.0,47.0,1.1,14.1,91.0,61.2,35.91
2018,10,30,16,45,289.5,36.5,1.05,13.25,70.5,36.05,19.53
2018,10,30,17,0,321.0,26.0,1.0,12.4,50.0,20.83,8.74
2018,10,30,17,15,174.0,15.0,1.05,11.95,26.5,14.74,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.5,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.1,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,66.5,10.5,1.65,6.35,14.0,26.02,0.0
2018,10,31,7,0,133.0,21.0,1.8,6.7,28.0,70.24,0.0
2018,10,31,7,15,267.0,34.0,1.95,7.35,67.0,143.77,104.88
2018,10,31,7,30,401.0,47.0,2.1,8.0,106.0,222.28,176.2
2018,10,31,7,45,475.0,56.0,2.25,8.6,151.0,283.22,231.32
2018,10,31,8,0,549.0,65.0,2.4,9.2,196.0,349.7,289.82
2018,10,31,8,15,598.0,71.0,2.45,9.9,241.5,404.93,337.37
2018,10,31,8,30,647.0,77.0,2.5,10.6,287.0,462.46,385.15
2018,10,31,8,45,680.0,82.0,2.5,11.25,330.5,511.21,424.28
2018,10,31,9,0,713.0,87.0,2.5,11.9,374.0,560.19,462.34
2018,10,31,9,15,750.5,87.0,2.7,12.65,416.0,603.56,495.82
2018,10,31,9,30,788.0,87.0,2.9,13.4,458.0,649.49,530.45
2018,10,31,9,45,820.5,83.5,3.1,14.2,494.5,687.03,556.77
2018,10,31,10,0,853.0,80.0,3.3,15.0,531.0,723.02,581.52
2018,10,31,10,15,863.5,82.0,3.4,15.6,558.5,742.61,593.87
2018,10,31,10,30,874.0,84.0,3.5,16.2,586.0,763.82,607.52
2018,10,31,10,45,881.0,85.0,3.6,16.8,606.5,778.21,616.17
2018,10,31,11,0,888.0,86.0,3.7,17.4,627.0,789.42,622.6
2018,10,31,11,15,891.0,87.0,3.8,17.85,639.0,794.23,624.86
2018,10,31,11,30,894.0,88.0,3.9,18.3,651.0,795.68,624.85
2018,10,31,11,45,894.0,88.5,3.95,18.75,655.5,790.86,620.25
2018,10,31,12,0,894.0,89.0,4.0,19.2,660.0,782.7,613.41
2018,10,31,12,15,833.0,109.0,4.05,19.4,639.0,750.06,589.49
2018,10,31,12,30,772.0,129.0,4.1,19.6,618.0,713.56,562.84
2018,10,31,12,45,697.5,151.0,4.1,19.8,587.0,666.85,526.58
2018,10,31,13,0,623.0,173.0,4.1,20.0,556.0,620.04,489.81
2018,10,31,13,15,633.0,164.0,4.1,20.1,543.0,598.85,473.83
2018,10,31,13,30,643.0,155.0,4.1,20.2,530.0,575.04,455.48
2018,10,31,13,45,551.0,173.5,4.1,20.25,484.5,513.23,406.72
2018,10,31,14,0,459.0,192.0,4.1,20.3,439.0,458.08,362.75
2018,10,31,14,15,425.0,186.0,4.05,20.25,404.0,414.18,327.94
2018,10,31,14,30,391.0,180.0,4.0,20.2,369.0,371.91,293.93
2018,10,31,14,45,398.5,163.0,3.9,20.15,342.0,339.07,266.86
2018,10,31,15,0,406.0,146.0,3.8,20.1,315.0,304.82,237.89
2018,10,31,15,15,335.0,138.0,3.6,19.8,267.5,249.87,193.06
2018,10,31,15,30,264.0,130.0,3.4,19.5,220.0,202.83,154.8
2018,10,31,15,45,200.5,114.0,3.2,19.2,176.5,156.91,117.73
2018,10,31,16,0,137.0,98.0,3.0,18.9,133.0,117.91,86.97
2018,10,31,16,15,118.0,79.5,2.8,18.25,105.0,89.37,63.7
2018,10,31,16,30,99.0,61.0,2.6,17.6,77.0,63.03,42.88
2018,10,31,16,45,73.5,43.5,2.45,17.0,53.0,39.69,25.43
2018,10,31,17,0,48.0,26.0,2.3,16.4,29.0,22.84,8.76
2018,10,31,17,15,31.0,14.0,2.3,16.1,15.5,13.76,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,52.5,5.5,1.7,11.35,8.0,17.68,0.0
2018,11,1,7,0,105.0,11.0,1.8,11.8,16.0,49.75,0.0
2018,11,1,7,15,240.0,23.0,2.0,12.45,52.5,122.02,85.44
2018,11,1,7,30,375.0,35.0,2.2,13.1,89.0,198.2,153.52
2018,11,1,7,45,304.0,30.0,2.4,13.75,84.5,177.23,141.67
2018,11,1,8,0,233.0,25.0,2.6,14.4,80.0,148.63,120.74
2018,11,1,8,15,116.5,25.5,2.8,15.05,53.0,94.47,75.82
2018,11,1,8,30,0.0,26.0,3.0,15.7,26.0,25.09,15.73
2018,11,1,8,45,0.5,32.5,3.2,16.3,32.5,31.67,21.26
2018,11,1,9,0,1.0,39.0,3.4,16.9,39.0,38.28,26.74
2018,11,1,9,15,0.5,37.0,3.7,17.45,37.0,36.06,24.71
2018,11,1,9,30,0.0,35.0,4.0,18.0,35.0,33.8,22.68
2018,11,1,9,45,6.0,89.0,4.25,18.55,92.0,90.45,69.63
2018,11,1,10,0,12.0,143.0,4.5,19.1,149.0,149.83,117.84
2018,11,1,10,15,20.5,171.5,4.65,19.5,183.0,185.54,146.39
2018,11,1,10,30,29.0,200.0,4.8,19.9,217.0,228.4,180.31
2018,11,1,10,45,16.0,173.5,4.9,20.25,183.0,183.72,143.88
2018,11,1,11,0,3.0,147.0,5.0,20.6,149.0,146.41,113.34
2018,11,1,11,15,27.5,201.0,5.05,20.8,218.5,226.39,177.61
2018,11,1,11,30,52.0,255.0,5.1,21.0,288.0,302.55,237.57
2018,11,1,11,45,45.0,254.0,5.1,21.2,282.5,294.81,230.86
2018,11,1,12,0,38.0,253.0,5.1,21.4,277.0,287.09,224.38
2018,11,1,12,15,27.0,233.0,5.05,21.5,250.0,256.37,200.01
2018,11,1,12,30,16.0,213.0,5.0,21.6,223.0,221.42,172.3
2018,11,1,12,45,14.0,208.0,4.9,21.7,216.5,214.36,166.71
2018,11,1,13,0,12.0,203.0,4.8,21.8,210.0,207.38,161.19
2018,11,1,13,15,35.0,220.0,4.7,21.75,240.5,243.07,189.98
2018,11,1,13,30,58.0,237.0,4.6,21.7,271.0,273.22,214.12
2018,11,1,13,45,41.5,212.0,4.45,21.7,235.5,235.25,184.1
2018,11,1,14,0,25.0,187.0,4.3,21.7,200.0,196.3,153.28
2018,11,1,14,15,43.0,186.0,4.2,21.55,207.0,205.5,161.11
2018,11,1,14,30,61.0,185.0,4.1,21.4,214.0,210.66,165.49
2018,11,1,14,45,51.0,163.5,4.0,21.25,186.5,181.76,142.5
2018,11,1,15,0,41.0,142.0,3.9,21.1,159.0,153.9,120.24
2018,11,1,15,15,37.5,112.5,3.8,20.85,126.5,121.68,94.22
2018,11,1,15,30,34.0,83.0,3.7,20.6,94.0,90.11,68.37
2018,11,1,15,45,58.0,85.0,3.6,20.4,101.0,95.45,71.79
2018,11,1,16,0,82.0,87.0,3.5,20.2,108.0,97.4,71.96
2018,11,1,16,15,77.5,73.0,3.4,19.95,89.5,78.04,55.69
2018,11,1,16,30,73.0,59.0,3.3,19.7,71.0,59.07,40.21
2018,11,1,16,45,52.0,41.5,3.2,19.5,48.5,37.4,23.56
2018,11,1,17,0,31.0,24.0,3.1,19.3,26.0,21.21,6.3
2018,11,1,17,15,21.0,13.0,3.15,19.2,14.0,12.78,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,18.95,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.35,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.5,2.9,17.15,5.5,5.41,0.0
2018,11,2,7,0,0.0,11.0,2.9,17.2,11.0,10.61,0.0
2018,11,2,7,15,0.0,24.5,2.9,17.3,24.5,23.86,12.55
2018,11,2,7,30,0.0,38.0,2.9,17.4,38.0,37.64,25.29
2018,11,2,7,45,0.0,52.5,2.9,17.5,52.5,52.35,38.07
2018,11,2,8,0,0.0,67.0,2.9,17.6,67.0,66.94,50.59
2018,11,2,8,15,1.0,80.0,2.85,17.7,80.5,80.33,61.93
2018,11,2,8,30,2.0,93.0,2.8,17.8,94.0,93.82,73.17
2018,11,2,8,45,1.5,105.0,2.8,17.95,105.5,105.45,82.64
2018,11,2,9,0,1.0,117.0,2.8,18.1,117.0,117.07,91.96
2018,11,2,9,15,2.5,126.5,2.75,18.15,127.5,127.32,100.15
2018,11,2,9,30,4.0,136.0,2.7,18.2,138.0,137.7,108.38
2018,11,2,9,45,3.0,143.5,2.65,18.3,145.0,144.33,113.41
2018,11,2,10,0,2.0,151.0,2.6,18.4,152.0,150.96,118.42
2018,11,2,10,15,2.0,153.0,2.65,18.45,154.0,152.6,119.49
2018,11,2,10,30,2.0,155.0,2.7,18.5,156.0,154.31,120.65
2018,11,2,10,45,10.0,183.0,2.8,18.55,189.0,188.99,148.48
2018,11,2,11,0,18.0,211.0,2.9,18.6,222.0,223.85,176.13
2018,11,2,11,15,25.5,224.0,3.0,18.7,240.0,242.69,190.95
2018,11,2,11,30,33.0,237.0,3.1,18.8,258.0,268.44,211.14
2018,11,2,11,45,22.0,202.5,3.25,18.85,216.5,216.79,170.15
2018,11,2,12,0,11.0,168.0,3.4,18.9,175.0,173.0,135.14
2018,11,2,12,15,5.5,148.0,3.5,19.0,151.5,148.58,115.48
2018,11,2,12,30,0.0,128.0,3.6,19.1,128.0,124.53,96.0
2018,11,2,12,45,0.0,119.0,3.7,19.15,119.0,115.58,88.86
2018,11,2,13,0,0.0,110.0,3.8,19.2,110.0,106.69,81.74
2018,11,2,13,15,0.0,93.5,3.8,19.25,93.5,90.5,68.67
2018,11,2,13,30,0.0,77.0,3.8,19.3,77.0,74.48,55.7
2018,11,2,13,45,0.0,63.0,3.85,19.35,63.0,60.91,44.67
2018,11,2,14,0,0.0,49.0,3.9,19.4,49.0,47.36,33.59
2018,11,2,14,15,0.0,48.5,3.8,19.35,48.5,46.87,33.28
2018,11,2,14,30,0.0,48.0,3.7,19.3,48.0,46.38,32.96
2018,11,2,14,45,0.0,48.0,3.55,19.25,48.0,46.37,33.05
2018,11,2,15,0,0.0,48.0,3.4,19.2,48.0,46.37,33.15
2018,11,2,15,15,0.0,42.0,3.15,19.05,42.0,40.56,28.4
2018,11,2,15,30,0.0,36.0,2.9,18.9,36.0,34.75,23.61
2018,11,2,15,45,0.0,29.0,2.65,18.8,29.0,27.99,17.95
2018,11,2,16,0,0.0,22.0,2.4,18.7,22.0,21.22,12.23
2018,11,2,16,15,0.0,18.0,2.25,18.45,18.0,17.36,8.91
2018,11,2,16,30,0.0,14.0,2.1,18.2,14.0,13.5,5.54
2018,11,2,16,45,1.5,10.5,1.9,17.95,10.5,10.14,2.46
2018,11,2,17,0,3.0,7.0,1.7,17.7,7.0,6.8,0.0
2018,11,2,17,15,3.0,3.5,1.65,17.45,3.5,3.44,0.0
2018,11,2,17,30,3.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,2,17,45,1.5,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.85,5.15,14.5,9.83,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.3,29.0,77.98,0.0
2018,11,3,7,15,362.5,30.0,2.05,5.85,69.5,168.79,118.01
2018,11,3,7,30,514.0,40.0,2.2,6.4,110.0,253.85,199.93
2018,11,3,7,45,594.0,46.0,2.35,6.95,158.0,318.03,259.24
2018,11,3,8,0,674.0,52.0,2.5,7.5,206.0,385.13,319.43
2018,11,3,8,15,723.0,56.0,2.6,8.0,254.0,442.89,370.26
2018,11,3,8,30,772.0,60.0,2.7,8.5,302.0,502.54,420.83
2018,11,3,8,45,805.0,63.5,2.8,9.05,348.0,553.77,462.91
2018,11,3,9,0,838.0,67.0,2.9,9.6,394.0,604.87,503.57
2018,11,3,9,15,860.0,69.5,2.95,10.0,435.0,647.15,536.31
2018,11,3,9,30,882.0,72.0,3.0,10.4,476.0,687.88,566.59
2018,11,3,9,45,895.5,73.5,3.0,10.85,510.0,715.32,584.99
2018,11,3,10,0,909.0,75.0,3.0,11.3,544.0,744.5,604.6
2018,11,3,10,15,920.0,75.5,3.05,11.65,572.0,767.98,620.27
2018,11,3,10,30,931.0,76.0,3.1,12.0,600.0,788.49,633.75
2018,11,3,10,45,939.0,76.5,3.1,12.35,621.0,803.55,642.98
2018,11,3,11,0,947.0,77.0,3.1,12.7,642.0,815.26,649.87
2018,11,3,11,15,952.0,77.5,3.05,12.95,655.5,821.2,652.62
2018,11,3,11,30,957.0,78.0,3.0,13.2,669.0,823.56,652.96
2018,11,3,11,45,959.5,77.5,2.95,13.5,674.0,819.29,648.55
2018,11,3,12,0,962.0,77.0,2.9,13.8,679.0,811.41,641.75
2018,11,3,12,15,961.5,77.0,2.8,13.95,676.0,798.28,631.37
2018,11,3,12,30,961.0,77.0,2.7,14.1,673.0,781.67,618.65
2018,11,3,12,45,955.5,76.5,2.55,14.3,660.5,757.6,600.22
2018,11,3,13,0,950.0,76.0,2.4,14.5,648.0,730.44,579.7
2018,11,3,13,15,943.5,75.0,2.25,14.6,628.0,699.16,556.11
2018,11,3,13,30,937.0,74.0,2.1,14.7,608.0,665.18,529.08
2018,11,3,13,45,926.5,72.0,2.0,14.8,580.0,625.25,497.52
2018,11,3,14,0,916.0,70.0,1.9,14.9,552.0,583.28,463.85
2018,11,3,14,15,901.5,68.0,1.75,14.85,518.0,537.44,426.5
2018,11,3,14,30,887.0,66.0,1.6,14.8,484.0,490.35,387.32
2018,11,3,14,45,867.5,64.0,1.5,14.75,444.5,440.13,344.93
2018,11,3,15,0,848.0,62.0,1.4,14.7,405.0,389.64,301.2
2018,11,3,15,15,818.0,59.5,1.25,14.55,360.5,334.6,252.95
2018,11,3,15,30,788.0,57.0,1.1,14.4,316.0,281.29,205.27
2018,11,3,15,45,746.0,53.0,0.95,14.2,269.0,225.46,155.74
2018,11,3,16,0,704.0,49.0,0.8,14.0,222.0,173.0,109.86
2018,11,3,16,15,636.5,44.0,0.75,13.55,174.5,120.12,67.59
2018,11,3,16,30,569.0,39.0,0.7,13.1,127.0,74.2,36.21
2018,11,3,16,45,439.5,31.0,0.65,12.65,84.5,29.89,14.73
2018,11,3,17,0,310.0,23.0,0.6,12.2,42.0,18.71,1.98
2018,11,3,17,15,155.0,11.5,0.65,11.85,21.0,11.3,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.0,2.05,2.9,13.5,0.0,0.0
2018,11,4,7,0,228.0,18.0,2.2,3.1,27.0,80.14,0.0
2018,11,4,7,15,378.0,27.0,2.3,3.7,66.5,169.6,116.61
2018,11,4,7,30,528.0,36.0,2.4,4.3,106.0,249.29,197.0
2018,11,4,7,45,604.0,42.0,2.5,4.9,153.0,312.8,256.5
2018,11,4,8,0,680.0,48.0,2.6,5.5,200.0,381.52,318.57
2018,11,4,8,15,727.0,52.0,2.65,6.3,247.5,438.16,368.58
2018,11,4,8,30,774.0,56.0,2.7,7.1,295.0,496.61,418.1
2018,11,4,8,45,805.0,58.5,2.7,7.95,339.5,545.38,457.82
2018,11,4,9,0,836.0,61.0,2.7,8.8,384.0,593.89,495.86
2018,11,4,9,15,856.0,63.5,2.85,9.6,424.0,630.6,524.22
2018,11,4,9,30,876.0,66.0,3.0,10.4,464.0,669.67,552.87
2018,11,4,9,45,890.5,67.5,3.1,11.2,498.0,701.84,574.78
2018,11,4,10,0,905.0,69.0,3.2,12.0,532.0,731.61,594.64
2018,11,4,10,15,915.0,70.5,3.1,12.55,560.0,755.43,609.44
2018,11,4,10,30,925.0,72.0,3.0,13.1,588.0,776.25,621.91
2018,11,4,10,45,931.5,73.5,2.95,13.6,609.0,791.26,630.46
2018,11,4,11,0,938.0,75.0,2.9,14.1,630.0,802.91,636.64
2018,11,4,11,15,941.5,75.0,2.85,14.45,642.5,807.1,637.88
2018,11,4,11,30,945.0,75.0,2.8,14.8,655.0,807.78,636.78
2018,11,4,11,45,944.0,75.5,2.75,15.1,658.5,802.06,631.36
2018,11,4,12,0,943.0,76.0,2.7,15.4,662.0,792.83,623.63
2018,11,4,12,15,704.5,142.0,2.7,15.65,578.5,681.52,541.24
2018,11,4,12,30,466.0,208.0,2.7,15.9,495.0,563.46,448.52
2018,11,4,12,45,403.5,212.0,2.7,16.1,457.5,512.75,409.3
2018,11,4,13,0,341.0,216.0,2.7,16.3,420.0,457.61,366.0
2018,11,4,13,15,460.0,187.5,2.7,16.45,453.5,500.04,400.31
2018,11,4,13,30,579.0,159.0,2.7,16.6,487.0,531.14,424.67
2018,11,4,13,45,402.0,182.5,2.7,16.7,405.0,428.07,342.57
2018,11,4,14,0,225.0,206.0,2.7,16.8,323.0,334.3,267.26
2018,11,4,14,15,154.0,186.5,2.65,16.75,264.5,265.24,212.17
2018,11,4,14,30,83.0,167.0,2.6,16.7,206.0,202.83,161.78
2018,11,4,14,45,104.5,152.5,2.6,16.7,197.5,195.14,155.52
2018,11,4,15,0,126.0,138.0,2.6,16.7,189.0,183.28,145.28
2018,11,4,15,15,266.5,112.5,2.45,16.45,204.0,198.82,154.81
2018,11,4,15,30,407.0,87.0,2.3,16.2,219.0,199.68,149.76
2018,11,4,15,45,294.5,87.0,2.15,15.95,175.0,151.1,110.6
2018,11,4,16,0,182.0,87.0,2.0,15.7,131.0,113.91,82.54
2018,11,4,16,15,161.0,70.0,1.85,15.1,102.5,84.05,58.02
2018,11,4,16,30,140.0,53.0,1.7,14.5,74.0,56.52,36.6
2018,11,4,16,45,76.0,34.5,1.55,13.9,45.5,29.85,17.74
2018,11,4,17,0,12.0,16.0,1.4,13.3,17.0,15.35,0.0
2018,11,4,17,15,6.0,8.0,1.45,13.15,8.5,7.86,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.5,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.5,9.0,12.1,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.75,19.0,20.76,9.47
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,28.0,17.78
2018,11,5,7,45,0.0,41.0,2.1,11.2,41.0,39.74,28.27
2018,11,5,8,0,0.0,53.0,2.1,11.4,53.0,51.76,38.86
2018,11,5,8,15,0.0,61.0,2.1,11.8,61.0,59.45,45.55
2018,11,5,8,30,0.0,69.0,2.1,12.2,69.0,67.22,52.16
2018,11,5,8,45,0.0,72.5,2.05,12.6,72.5,70.37,54.7
2018,11,5,9,0,0.0,76.0,2.0,13.0,76.0,73.64,57.27
2018,11,5,9,15,0.0,90.5,1.9,13.4,90.5,88.22,69.31
2018,11,5,9,30,0.0,105.0,1.8,13.8,105.0,102.81,81.2
2018,11,5,9,45,1.0,119.5,1.75,14.25,120.0,118.11,93.54
2018,11,5,10,0,2.0,134.0,1.7,14.7,135.0,133.46,105.78
2018,11,5,10,15,6.0,157.0,1.55,15.15,160.5,159.86,126.95
2018,11,5,10,30,10.0,180.0,1.4,15.6,186.0,186.42,147.89
2018,11,5,10,45,8.0,182.5,1.3,16.05,187.5,187.1,147.74
2018,11,5,11,0,6.0,185.0,1.2,16.5,189.0,187.78,147.72
2018,11,5,11,15,5.0,171.0,1.05,16.75,174.0,172.29,135.0
2018,11,5,11,30,4.0,157.0,0.9,17.0,159.0,157.05,122.58
2018,11,5,11,45,2.0,126.5,0.75,17.25,127.5,124.74,96.5
2018,11,5,12,0,0.0,96.0,0.6,17.5,96.0,92.97,70.76
2018,11,5,12,15,1.5,117.0,0.6,17.65,118.0,114.79,88.47
2018,11,5,12,30,3.0,138.0,0.6,17.8,140.0,136.65,105.92
2018,11,5,12,45,6.5,167.5,0.55,18.0,171.5,168.39,131.05
2018,11,5,13,0,10.0,197.0,0.5,18.2,203.0,200.05,155.73
2018,11,5,13,15,6.5,181.0,0.65,18.25,185.0,181.28,141.1
2018,11,5,13,30,3.0,165.0,0.8,18.3,167.0,162.84,126.81
2018,11,5,13,45,2.5,152.0,0.9,18.35,153.5,149.45,116.44
2018,11,5,14,0,2.0,139.0,1.0,18.4,140.0,136.17,106.06
2018,11,5,14,15,3.0,131.5,1.1,18.35,133.0,129.14,100.71
2018,11,5,14,30,4.0,124.0,1.2,18.3,126.0,122.06,95.24
2018,11,5,14,45,2.5,114.0,1.25,18.25,115.0,111.4,86.8
2018,11,5,15,0,1.0,104.0,1.3,18.2,104.0,100.91,78.44
2018,11,5,15,15,5.5,100.5,1.25,18.05,102.0,98.81,76.84
2018,11,5,15,30,10.0,97.0,1.2,17.9,100.0,96.17,74.64
2018,11,5,15,45,7.5,78.0,1.15,17.75,80.0,76.74,58.58
2018,11,5,16,0,5.0,59.0,1.1,17.6,60.0,57.69,42.68
2018,11,5,16,15,35.5,45.0,0.95,17.15,50.5,47.48,32.63
2018,11,5,16,30,66.0,31.0,0.8,16.7,41.0,32.28,18.88
2018,11,5,16,45,38.5,20.5,0.7,16.25,26.0,19.25,10.32
2018,11,5,17,0,11.0,10.0,0.6,15.8,11.0,9.43,0.0
2018,11,5,17,15,5.5,5.0,0.6,15.6,5.5,4.91,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,6,6,45,4.5,3.5,3.0,15.75,3.5,0.0,0.0
2018,11,6,7,0,9.0,7.0,3.1,15.9,7.0,9.3,0.0
2018,11,6,7,15,4.5,13.5,3.2,16.25,13.5,14.55,4.37
2018,11,6,7,30,0.0,20.0,3.3,16.6,20.0,19.3,10.12
2018,11,6,7,45,0.0,28.5,3.45,16.95,28.5,27.51,17.33
2018,11,6,8,0,0.0,37.0,3.6,17.3,37.0,35.72,24.44
2018,11,6,8,15,0.0,29.0,3.75,17.8,29.0,27.98,18.0
2018,11,6,8,30,0.0,21.0,3.9,18.3,21.0,20.26,11.47
2018,11,6,8,45,0.0,22.5,4.0,18.8,22.5,21.71,12.65
2018,11,6,9,0,0.0,24.0,4.1,19.3,24.0,23.16,13.8
2018,11,6,9,15,0.0,29.5,4.4,19.75,29.5,28.48,18.16
2018,11,6,9,30,0.0,35.0,4.7,20.2,35.0,33.8,22.48
2018,11,6,9,45,0.0,40.5,4.95,20.65,40.5,39.12,26.77
2018,11,6,10,0,0.0,46.0,5.2,21.1,46.0,44.45,31.03
2018,11,6,10,15,0.0,56.0,5.25,21.35,56.0,54.13,38.86
2018,11,6,10,30,0.0,66.0,5.3,21.6,66.0,63.82,46.64
2018,11,6,10,45,0.0,70.5,5.35,21.9,70.5,68.18,50.05
2018,11,6,11,0,0.0,75.0,5.4,22.2,75.0,72.55,53.46
2018,11,6,11,15,17.5,124.5,5.3,22.35,135.0,138.17,106.76
2018,11,6,11,30,35.0,174.0,5.2,22.5,195.0,202.75,158.33
2018,11,6,11,45,27.5,183.5,5.15,22.6,200.0,206.44,160.71
2018,11,6,12,0,20.0,193.0,5.1,22.7,205.0,205.07,159.22
2018,11,6,12,15,10.0,149.5,4.85,22.7,155.5,153.38,118.06
2018,11,6,12,30,0.0,106.0,4.6,22.7,106.0,102.81,77.49
2018,11,6,12,45,0.0,99.5,4.4,22.65,99.5,96.4,72.44
2018,11,6,13,0,0.0,93.0,4.2,22.6,93.0,90.01,67.39
2018,11,6,13,15,4.0,132.0,4.0,22.4,134.0,130.96,100.45
2018,11,6,13,30,8.0,171.0,3.8,22.2,175.0,171.9,133.25
2018,11,6,13,45,48.5,168.5,3.55,21.95,193.5,195.03,152.57
2018,11,6,14,0,89.0,166.0,3.3,21.7,212.0,215.38,169.35
2018,11,6,14,15,86.5,162.5,3.05,21.4,205.0,206.28,162.09
2018,11,6,14,30,84.0,159.0,2.8,21.1,198.0,195.0,153.1
2018,11,6,14,45,42.0,118.5,2.5,20.8,138.0,133.34,103.67
2018,11,6,15,0,0.0,78.0,2.2,20.5,78.0,75.41,56.91
2018,11,6,15,15,4.0,77.5,1.95,20.15,79.0,76.2,57.74
2018,11,6,15,30,8.0,77.0,1.7,19.8,80.0,76.52,58.01
2018,11,6,15,45,4.0,55.5,1.45,19.45,57.0,54.53,39.91
2018,11,6,16,0,0.0,34.0,1.2,19.1,34.0,32.82,21.91
2018,11,6,16,15,0.0,26.0,1.1,18.55,26.0,25.09,15.33
2018,11,6,16,30,0.0,18.0,1.0,18.0,18.0,17.36,8.68
2018,11,6,16,45,5.5,11.5,0.95,17.45,12.0,11.21,3.53
2018,11,6,17,0,11.0,5.0,0.9,16.9,6.0,4.85,0.0
2018,11,6,17,15,5.5,2.5,0.95,16.4,3.0,2.46,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.5,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,175.0,15.0,0.9,7.5,20.0,61.31,0.0
2018,11,7,7,15,335.5,24.0,1.05,8.35,57.0,147.15,87.81
2018,11,7,7,30,496.0,33.0,1.2,9.2,94.0,229.98,175.42
2018,11,7,7,45,575.5,38.5,1.35,10.05,139.0,291.97,232.3
2018,11,7,8,0,655.0,44.0,1.5,10.9,184.0,359.54,291.71
2018,11,7,8,15,703.5,48.0,1.45,11.5,230.0,415.23,339.65
2018,11,7,8,30,752.0,52.0,1.4,12.1,276.0,472.94,387.16
2018,11,7,8,45,783.5,55.5,1.3,12.7,320.0,521.93,425.65
2018,11,7,9,0,815.0,59.0,1.2,13.3,364.0,570.8,462.35
2018,11,7,9,15,837.5,60.5,1.3,14.15,403.5,607.0,489.36
2018,11,7,9,30,860.0,62.0,1.4,15.0,443.0,645.75,517.19
2018,11,7,9,45,876.0,63.5,1.5,15.85,477.0,678.37,538.79
2018,11,7,10,0,892.0,65.0,1.6,16.7,511.0,708.72,558.49
2018,11,7,10,15,902.5,66.5,1.45,17.2,538.5,732.56,571.85
2018,11,7,10,30,913.0,68.0,1.3,17.7,566.0,753.48,582.84
2018,11,7,10,45,920.0,68.5,1.15,18.2,586.5,767.54,588.78
2018,11,7,11,0,927.0,69.0,1.0,18.7,607.0,778.32,592.34
2018,11,7,11,15,931.5,69.0,0.9,19.05,619.5,783.27,592.88
2018,11,7,11,30,936.0,69.0,0.8,19.4,632.0,784.75,591.19
2018,11,7,11,45,937.5,69.5,0.65,19.75,637.0,781.04,585.31
2018,11,7,12,0,939.0,70.0,0.5,20.1,642.0,773.84,577.2
2018,11,7,12,15,936.5,70.0,0.65,20.2,638.0,759.71,570.04
2018,11,7,12,30,934.0,70.0,0.8,20.3,634.0,742.26,560.54
2018,11,7,12,45,930.0,70.0,0.9,20.45,623.0,720.56,547.19
2018,11,7,13,0,926.0,70.0,1.0,20.6,612.0,695.82,531.59
2018,11,7,13,15,918.5,69.0,1.15,20.6,592.5,664.84,511.32
2018,11,7,13,30,911.0,68.0,1.3,20.6,573.0,631.3,487.91
2018,11,7,13,45,899.0,67.0,1.4,20.55,546.0,592.8,459.76
2018,11,7,14,0,887.0,66.0,1.5,20.5,519.0,552.43,429.34
2018,11,7,14,15,870.0,65.0,1.45,20.4,485.5,507.93,394.17
2018,11,7,14,30,853.0,64.0,1.4,20.3,452.0,462.46,357.33
2018,11,7,14,45,830.0,62.0,1.4,20.15,413.5,412.74,316.53
2018,11,7,15,0,807.0,60.0,1.4,20.0,375.0,362.88,274.42
2018,11,7,15,15,725.0,65.0,1.25,19.8,323.5,301.46,223.08
2018,11,7,15,30,643.0,70.0,1.1,19.6,272.0,245.62,176.16
2018,11,7,15,45,439.5,76.5,0.95,19.35,205.0,171.22,119.3
2018,11,7,16,0,236.0,83.0,0.8,19.1,138.0,118.06,82.09
2018,11,7,16,15,176.5,67.0,0.75,18.8,103.0,81.96,54.62
2018,11,7,16,30,117.0,51.0,0.7,18.5,68.0,52.32,33.37
2018,11,7,16,45,86.5,34.0,0.65,18.2,44.0,28.63,17.44
2018,11,7,17,0,56.0,17.0,0.6,17.9,20.0,14.42,0.0
2018,11,7,17,15,28.0,8.5,0.6,17.7,10.0,8.36,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,8,6,45,43.0,6.5,3.0,10.95,7.5,0.0,0.0
2018,11,8,7,0,86.0,13.0,3.0,10.9,15.0,35.44,0.0
2018,11,8,7,15,192.5,25.5,3.05,11.0,44.5,102.02,55.8
2018,11,8,7,30,299.0,38.0,3.1,11.1,74.0,166.98,126.8
2018,11,8,7,45,356.5,49.5,3.1,11.2,111.0,216.89,173.24
2018,11,8,8,0,414.0,61.0,3.1,11.3,148.0,271.35,222.23
2018,11,8,8,15,431.0,74.0,3.25,11.6,183.5,309.25,256.55
2018,11,8,8,30,448.0,87.0,3.4,11.9,219.0,349.45,291.56
2018,11,8,8,45,424.5,106.0,3.5,12.2,246.5,373.73,312.05
2018,11,8,9,0,401.0,125.0,3.6,12.5,274.0,394.83,329.08
2018,11,8,9,15,412.5,139.0,3.65,12.8,306.5,429.33,356.7
2018,11,8,9,30,424.0,153.0,3.7,13.1,339.0,463.03,383.05
2018,11,8,9,45,406.0,171.0,3.75,13.45,360.0,480.08,395.18
2018,11,8,10,0,388.0,189.0,3.8,13.8,381.0,486.4,398.88
2018,11,8,10,15,481.0,175.0,3.8,14.1,426.5,551.64,450.65
2018,11,8,10,30,574.0,161.0,3.8,14.4,472.0,609.48,495.75
2018,11,8,10,45,712.0,125.0,3.75,14.75,525.0,680.67,551.06
2018,11,8,11,0,850.0,89.0,3.7,15.1,578.0,744.59,597.01
2018,11,8,11,15,854.0,90.0,3.6,15.3,590.5,749.84,599.08
2018,11,8,11,30,858.0,91.0,3.5,15.5,603.0,751.87,599.27
2018,11,8,11,45,858.5,91.0,3.4,15.75,607.0,746.93,594.36
2018,11,8,12,0,859.0,91.0,3.3,16.0,611.0,735.21,584.66
2018,11,8,12,15,858.5,90.5,3.25,16.05,608.0,722.86,575.34
2018,11,8,12,30,858.0,90.0,3.2,16.1,605.0,707.44,563.87
2018,11,8,12,45,772.0,113.0,3.2,16.2,570.0,658.14,526.42
2018,11,8,13,0,686.0,136.0,3.2,16.3,535.0,607.61,486.55
2018,11,8,13,15,405.5,190.5,3.1,16.3,424.5,462.96,371.51
2018,11,8,13,30,125.0,245.0,3.0,16.3,314.0,325.88,260.09
2018,11,8,13,45,88.0,223.0,2.85,16.25,270.5,272.96,218.23
2018,11,8,14,0,51.0,201.0,2.7,16.2,227.0,226.79,181.13
2018,11,8,14,15,101.5,197.5,2.55,15.95,245.0,245.88,197.18
2018,11,8,14,30,152.0,194.0,2.4,15.7,263.0,262.8,210.69
2018,11,8,14,45,109.0,168.5,2.2,15.4,215.5,211.82,169.42
2018,11,8,15,0,66.0,143.0,2.0,15.1,168.0,163.52,130.33
2018,11,8,15,15,66.5,127.5,1.9,14.75,150.5,144.8,114.84
2018,11,8,15,30,67.0,112.0,1.8,14.4,133.0,126.02,98.95
2018,11,8,15,45,34.0,87.0,1.7,14.05,97.5,90.95,70.39
2018,11,8,16,0,1.0,62.0,1.6,13.7,62.0,59.75,45.22
2018,11,8,16,15,21.5,48.5,1.6,13.45,51.5,48.8,34.78
2018,11,8,16,30,42.0,35.0,1.6,13.2,41.0,35.02,22.23
2018,11,8,16,45,24.0,22.0,1.55,12.95,25.0,20.1,10.68
2018,11,8,17,0,6.0,9.0,1.5,12.7,9.0,8.75,0.0
2018,11,8,17,15,3.0,4.5,1.55,12.55,4.5,4.42,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,45,6.0,1.5,2.2,7.65,1.5,0.0,0.0
2018,11,9,7,0,12.0,3.0,2.2,7.7,3.0,6.08,0.0
2018,11,9,7,15,78.0,10.0,2.2,7.85,18.5,41.95,18.08
2018,11,9,7,30,144.0,17.0,2.2,8.0,34.0,83.82,61.98
2018,11,9,7,45,72.0,13.5,2.2,8.2,22.0,49.87,36.71
2018,11,9,8,0,0.0,10.0,2.2,8.4,10.0,9.64,2.73
2018,11,9,8,15,0.0,20.5,2.15,8.7,20.5,19.77,11.64
2018,11,9,8,30,0.0,31.0,2.1,9.0,31.0,29.92,20.5
2018,11,9,8,45,0.0,27.5,2.0,9.25,27.5,26.54,17.53
2018,11,9,9,0,0.0,24.0,1.9,9.5,24.0,23.16,14.54
2018,11,9,9,15,0.0,29.5,1.95,9.75,29.5,28.48,19.09
2018,11,9,9,30,0.0,35.0,2.0,10.0,35.0,33.8,23.61
2018,11,9,9,45,0.0,45.5,2.05,10.25,45.5,43.96,32.24
2018,11,9,10,0,0.0,56.0,2.1,10.5,56.0,54.12,40.8
2018,11,9,10,15,0.0,43.5,2.1,10.65,43.5,42.03,30.38
2018,11,9,10,30,0.0,31.0,2.1,10.8,31.0,29.95,20.01
2018,11,9,10,45,0.0,31.5,2.1,10.95,31.5,30.43,20.38
2018,11,9,11,0,0.0,32.0,2.1,11.1,32.0,30.92,20.75
2018,11,9,11,15,0.0,41.5,2.0,11.2,41.5,40.11,28.52
2018,11,9,11,30,0.0,51.0,1.9,11.3,51.0,49.31,36.26
2018,11,9,11,45,0.0,47.0,1.85,11.45,47.0,45.44,32.94
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,41.57,29.65
2018,11,9,12,15,0.0,43.5,1.8,11.7,43.5,42.05,30.05
2018,11,9,12,30,0.0,44.0,1.8,11.8,44.0,42.53,30.46
2018,11,9,12,45,0.0,57.0,1.85,11.95,57.0,55.11,41.07
2018,11,9,13,0,0.0,70.0,1.9,12.1,70.0,67.7,51.65
2018,11,9,13,15,0.0,64.5,2.0,12.15,64.5,62.37,47.2
2018,11,9,13,30,0.0,59.0,2.1,12.2,59.0,57.04,42.77
2018,11,9,13,45,0.0,55.0,2.2,12.25,55.0,53.16,39.57
2018,11,9,14,0,0.0,51.0,2.3,12.3,51.0,49.29,36.35
2018,11,9,14,15,0.0,62.5,2.35,12.25,62.5,60.41,45.88
2018,11,9,14,30,0.0,74.0,2.4,12.2,74.0,71.55,55.43
