Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,14,45,0.0,76.0,2.5,12.1,76.0,73.49,57.21
2018,11,9,15,0,0.0,78.0,2.6,12.0,78.0,75.41,59.0
2018,11,9,15,15,0.0,61.5,2.5,11.85,61.5,59.43,45.51
2018,11,9,15,30,0.0,45.0,2.4,11.7,45.0,43.46,31.89
2018,11,9,15,45,0.0,41.5,2.35,11.5,41.5,40.07,28.99
2018,11,9,16,0,0.0,38.0,2.3,11.3,38.0,36.69,25.98
2018,11,9,16,15,0.0,29.5,2.15,11.1,29.5,28.47,18.72
2018,11,9,16,30,0.0,21.0,2.0,10.9,21.0,20.26,11.39
2018,11,9,16,45,0.0,14.0,1.8,10.7,14.0,13.5,5.26
2018,11,9,17,0,0.0,7.0,1.6,10.5,7.0,6.88,0.0
2018,11,9,17,15,0.0,3.5,1.5,10.35,3.5,3.44,0.0
2018,11,9,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,79.5,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,159.0,15.0,2.7,1.9,18.0,55.86,0.0
2018,11,10,7,15,327.0,25.0,2.95,2.2,54.5,139.87,64.7
2018,11,10,7,30,495.0,35.0,3.2,2.5,91.0,231.41,179.01
2018,11,10,7,45,583.0,41.5,3.4,2.8,137.5,292.6,239.08
2018,11,10,8,0,671.0,48.0,3.6,3.1,184.0,364.92,305.92
2018,11,10,8,15,723.5,53.0,3.7,3.45,232.0,424.07,360.22
2018,11,10,8,30,776.0,58.0,3.8,3.8,280.0,485.4,414.53
2018,11,10,8,45,810.5,61.0,3.9,4.1,325.5,536.08,458.52
2018,11,10,9,0,845.0,64.0,4.0,4.4,371.0,586.7,501.21
2018,11,10,9,15,869.5,66.0,3.95,4.85,412.0,629.46,535.48
2018,11,10,9,30,894.0,68.0,3.9,5.3,453.0,666.7,564.6
2018,11,10,9,45,911.5,69.5,3.85,5.7,488.5,700.87,589.64
2018,11,10,10,0,929.0,71.0,3.8,6.1,524.0,732.73,612.07
2018,11,10,10,15,941.0,71.5,3.75,6.45,552.5,756.92,628.44
2018,11,10,10,30,953.0,72.0,3.7,6.8,581.0,778.13,642.49
2018,11,10,10,45,961.0,73.0,3.7,7.2,602.5,793.8,652.43
2018,11,10,11,0,969.0,74.0,3.7,7.6,624.0,806.07,659.9
2018,11,10,11,15,973.5,74.0,3.65,7.9,637.0,811.07,662.02
2018,11,10,11,30,978.0,74.0,3.6,8.2,650.0,812.48,661.63
2018,11,10,11,45,980.0,74.5,3.6,8.45,655.5,808.95,658.11
2018,11,10,12,0,982.0,75.0,3.6,8.7,661.0,801.78,652.06
2018,11,10,12,15,981.0,74.5,3.6,8.9,657.5,787.73,641.14
2018,11,10,12,30,980.0,74.0,3.6,9.1,654.0,770.18,627.78
2018,11,10,12,45,977.0,73.0,3.6,9.25,642.5,747.32,610.63
2018,11,10,13,0,974.0,72.0,3.6,9.4,631.0,721.23,591.1
2018,11,10,13,15,967.5,71.5,3.6,9.45,612.0,690.37,566.62
2018,11,10,13,30,961.0,71.0,3.6,9.5,593.0,656.73,539.43
2018,11,10,13,45,951.5,70.0,3.6,9.5,566.0,618.28,508.02
2018,11,10,14,0,942.0,69.0,3.6,9.5,539.0,577.64,474.17
2018,11,10,14,15,928.0,66.5,3.5,9.4,505.0,531.25,434.87
2018,11,10,14,30,914.0,64.0,3.4,9.3,471.0,483.51,393.47
2018,11,10,14,45,894.0,62.0,3.35,9.15,431.5,432.75,348.68
2018,11,10,15,0,874.0,60.0,3.3,9.0,392.0,381.7,302.45
2018,11,10,15,15,844.5,57.0,3.1,8.6,347.0,326.17,251.73
2018,11,10,15,30,815.0,54.0,2.9,8.2,302.0,272.19,201.54
2018,11,10,15,45,770.0,50.0,2.75,7.85,254.5,215.51,149.66
2018,11,10,16,0,725.0,46.0,2.6,7.5,207.0,162.43,102.33
2018,11,10,16,15,649.5,41.0,2.35,6.55,159.5,109.07,59.93
2018,11,10,16,30,574.0,36.0,2.1,5.6,112.0,63.49,30.34
2018,11,10,16,45,415.5,28.0,1.85,4.7,71.0,22.01,12.21
2018,11,10,17,0,257.0,20.0,1.6,3.8,30.0,19.66,0.0
2018,11,10,17,15,128.5,10.0,1.6,3.4,15.0,9.83,0.0
2018,11,10,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.7,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.65,-3.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,-4.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,80.0,7.0,1.6,-4.55,8.5,0.0,0.0
2018,11,11,7,0,160.0,14.0,1.7,-4.4,17.0,54.76,0.0
2018,11,11,7,15,330.5,23.5,1.85,-3.75,52.5,137.85,54.32
2018,11,11,7,30,501.0,33.0,2.0,-3.1,88.0,225.1,175.59
2018,11,11,7,45,589.0,39.5,2.15,-2.45,134.5,291.23,240.71
2018,11,11,8,0,677.0,46.0,2.3,-1.8,181.0,363.38,307.78
2018,11,11,8,15,727.0,50.5,2.35,-0.95,228.0,420.74,360.37
2018,11,11,8,30,777.0,55.0,2.4,-0.1,275.0,480.08,412.54
2018,11,11,8,45,808.5,58.5,2.45,0.75,319.5,529.52,454.58
2018,11,11,9,0,840.0,62.0,2.5,1.6,364.0,578.72,494.86
2018,11,11,9,15,863.5,64.0,2.4,2.25,404.5,620.6,527.6
2018,11,11,9,30,887.0,66.0,2.3,2.9,445.0,656.93,554.97
2018,11,11,9,45,903.0,68.0,2.2,3.6,480.0,690.46,578.24
2018,11,11,10,0,919.0,70.0,2.1,4.3,515.0,721.64,598.6
2018,11,11,10,15,928.5,71.5,1.95,4.8,542.5,745.01,612.69
2018,11,11,10,30,938.0,73.0,1.8,5.3,570.0,765.37,624.29
2018,11,11,10,45,944.0,73.5,1.6,5.85,590.0,778.83,629.97
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,788.93,633.01
2018,11,11,11,15,954.5,74.5,1.25,6.7,623.0,794.47,633.79
2018,11,11,11,30,959.0,75.0,1.1,7.0,636.0,796.47,632.04
2018,11,11,11,45,959.0,75.0,1.0,7.35,640.0,791.03,625.66
2018,11,11,12,0,959.0,75.0,0.9,7.7,644.0,782.06,616.99
2018,11,11,12,15,956.0,75.5,0.8,7.9,640.0,768.02,605.22
2018,11,11,12,30,953.0,76.0,0.7,8.1,636.0,750.63,591.26
2018,11,11,12,45,949.0,75.0,0.6,8.3,624.5,727.66,573.5
2018,11,11,13,0,945.0,74.0,0.5,8.5,613.0,701.61,553.51
2018,11,11,13,15,938.0,73.5,0.5,8.55,594.0,671.26,530.94
2018,11,11,13,30,931.0,73.0,0.5,8.6,575.0,638.26,506.01
2018,11,11,13,45,918.5,72.0,0.45,8.7,547.5,599.16,475.32
2018,11,11,14,0,906.0,71.0,0.4,8.8,520.0,558.18,442.63
2018,11,11,14,15,890.0,69.0,0.35,8.75,486.5,512.8,406.09
2018,11,11,14,30,874.0,67.0,0.3,8.7,453.0,466.33,367.73
2018,11,11,14,45,852.5,64.5,0.3,8.65,414.0,416.32,325.95
2018,11,11,15,0,831.0,62.0,0.3,8.6,375.0,365.95,282.58
2018,11,11,15,15,799.0,59.5,0.3,8.35,331.5,312.56,235.95
2018,11,11,15,30,767.0,57.0,0.3,8.1,288.0,260.79,189.68
2018,11,11,15,45,718.5,53.0,0.3,7.9,242.0,205.97,141.26
2018,11,11,16,0,670.0,49.0,0.3,7.7,196.0,155.2,97.38
2018,11,11,16,15,591.0,43.0,0.4,7.15,150.0,103.66,57.48
2018,11,11,16,30,512.0,37.0,0.5,6.6,104.0,58.65,28.32
2018,11,11,16,45,361.5,28.0,0.55,6.05,65.5,22.17,11.96
2018,11,11,17,0,211.0,19.0,0.6,5.5,27.0,18.68,0.0
2018,11,11,17,15,105.5,9.5,0.65,5.1,13.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.85,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.8,1.3,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.8,1.4,4.0,3.93,0.0
2018,11,12,7,15,0.0,11.0,1.0,1.8,11.0,10.61,0.0
2018,11,12,7,30,0.0,18.0,1.2,2.2,18.0,17.37,8.92
2018,11,12,7,45,0.0,28.5,1.4,2.65,28.5,27.51,18.38
2018,11,12,8,0,0.0,39.0,1.6,3.1,39.0,37.67,27.62
2018,11,12,8,15,0.5,42.0,1.6,3.4,42.0,40.8,30.58
2018,11,12,8,30,1.0,45.0,1.6,3.7,45.0,43.98,33.46
2018,11,12,8,45,0.5,51.5,1.65,4.0,51.5,50.03,38.75
2018,11,12,9,0,0.0,58.0,1.7,4.3,58.0,56.04,43.93
2018,11,12,9,15,0.0,53.0,1.65,4.55,53.0,51.2,39.55
2018,11,12,9,30,0.0,48.0,1.6,4.8,48.0,46.37,35.19
2018,11,12,9,45,0.0,53.0,1.6,5.0,53.0,51.21,39.31
2018,11,12,10,0,0.0,58.0,1.6,5.2,58.0,56.06,43.4
2018,11,12,10,15,0.0,58.5,1.5,5.3,58.5,56.55,43.71
2018,11,12,10,30,0.0,59.0,1.4,5.4,59.0,57.03,44.04
2018,11,12,10,45,0.0,50.5,1.35,5.5,50.5,48.81,36.85
2018,11,12,11,0,0.0,42.0,1.3,5.6,42.0,40.59,29.69
2018,11,12,11,15,0.0,45.0,1.55,5.45,45.0,43.49,32.19
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,46.4,34.68
2018,11,12,11,45,0.0,55.5,2.0,5.15,55.5,53.66,40.95
2018,11,12,12,0,0.0,63.0,2.2,5.0,63.0,60.92,47.22
2018,11,12,12,15,0.0,54.5,2.25,4.95,54.5,52.69,40.13
2018,11,12,12,30,0.0,46.0,2.3,4.9,46.0,44.46,33.04
2018,11,12,12,45,0.0,39.0,2.35,4.85,39.0,37.69,27.2
2018,11,12,13,0,0.0,32.0,2.4,4.8,32.0,30.92,21.34
2018,11,12,13,15,0.0,31.0,2.55,4.8,31.0,29.95,20.52
2018,11,12,13,30,0.0,30.0,2.7,4.8,30.0,28.98,19.71
2018,11,12,13,45,0.0,32.5,2.85,4.8,32.5,31.39,21.85
2018,11,12,14,0,0.0,35.0,3.0,4.8,35.0,33.81,24.01
2018,11,12,14,15,0.0,36.5,3.15,4.8,36.5,35.25,25.33
2018,11,12,14,30,0.0,38.0,3.3,4.8,38.0,36.7,26.66
2018,11,12,14,45,0.0,29.5,3.5,4.8,29.5,28.48,19.49
2018,11,12,15,0,0.0,21.0,3.7,4.8,21.0,20.26,12.28
2018,11,12,15,15,0.0,18.5,3.9,4.7,18.5,17.85,10.18
2018,11,12,15,30,0.0,16.0,4.1,4.6,16.0,15.43,8.04
2018,11,12,15,45,0.0,14.0,4.25,4.55,14.0,13.5,6.32
2018,11,12,16,0,0.0,12.0,4.4,4.5,12.0,11.57,4.56
2018,11,12,16,15,0.0,10.0,4.2,4.6,10.0,9.64,2.77
2018,11,12,16,30,0.0,8.0,4.0,4.7,8.0,7.71,0.93
2018,11,12,16,45,2.5,6.0,3.8,4.75,6.0,5.83,0.0
2018,11,12,17,0,5.0,4.0,3.6,4.8,4.0,3.93,0.0
2018,11,12,17,15,2.5,2.0,3.1,4.95,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,1.05,4.95,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,1.1,5.0,2.0,1.97,0.0
2018,11,13,7,15,0.0,6.0,1.15,5.2,6.0,5.78,0.0
2018,11,13,7,30,0.0,10.0,1.2,5.4,10.0,9.64,2.29
2018,11,13,7,45,0.0,13.5,1.3,5.6,13.5,13.01,5.6
2018,11,13,8,0,0.0,17.0,1.4,5.8,17.0,16.39,8.72
2018,11,13,8,15,0.0,17.5,1.5,6.05,17.5,16.88,9.24
2018,11,13,8,30,0.0,18.0,1.6,6.3,18.0,17.36,9.69
2018,11,13,8,45,0.0,32.0,1.7,6.6,32.0,30.89,21.59
2018,11,13,9,0,0.0,46.0,1.8,6.9,46.0,44.43,33.37
2018,11,13,9,15,0.0,59.5,1.75,7.2,59.5,57.5,44.62
2018,11,13,9,30,0.0,73.0,1.7,7.5,73.0,70.58,55.75
2018,11,13,9,45,0.0,94.5,1.65,7.8,94.5,92.04,73.92
2018,11,13,10,0,0.0,116.0,1.6,8.1,116.0,113.83,92.14
2018,11,13,10,15,0.0,98.5,1.55,8.35,98.5,95.76,76.55
2018,11,13,10,30,0.0,81.0,1.5,8.6,81.0,78.35,61.61
2018,11,13,10,45,0.5,86.5,1.45,8.85,87.0,84.05,66.33
2018,11,13,11,0,1.0,92.0,1.4,9.1,93.0,89.8,71.05
2018,11,13,11,15,11.0,142.0,1.4,9.25,148.5,147.33,119.35
2018,11,13,11,30,21.0,192.0,1.4,9.4,204.0,205.69,167.26
2018,11,13,11,45,19.5,195.5,1.45,9.5,207.0,207.76,168.54
2018,11,13,12,0,18.0,199.0,1.5,9.6,210.0,209.79,170.06
2018,11,13,12,15,9.5,167.5,1.5,9.6,173.5,171.17,138.27
2018,11,13,12,30,1.0,136.0,1.5,9.6,137.0,133.35,106.94
2018,11,13,12,45,0.5,116.5,1.5,9.6,117.0,113.55,90.6
2018,11,13,13,0,0.0,97.0,1.5,9.6,97.0,93.95,74.29
2018,11,13,13,15,0.0,78.5,1.5,9.6,78.5,75.93,59.2
2018,11,13,13,30,0.0,60.0,1.5,9.6,60.0,58.0,44.09
2018,11,13,13,45,0.0,63.0,1.5,9.6,63.0,60.9,46.66
2018,11,13,14,0,0.0,66.0,1.5,9.6,66.0,63.8,49.22
2018,11,13,14,15,0.0,71.0,1.5,9.6,71.0,68.64,53.45
2018,11,13,14,30,0.0,76.0,1.5,9.6,76.0,73.49,57.7
2018,11,13,14,45,0.0,73.5,1.5,9.55,73.5,71.06,55.76
2018,11,13,15,0,0.0,71.0,1.5,9.5,71.0,68.64,53.81
2018,11,13,15,15,0.0,53.5,1.35,9.3,53.5,51.69,39.32
2018,11,13,15,30,0.0,36.0,1.2,9.1,36.0,34.75,24.71
2018,11,13,15,45,0.0,34.0,1.1,8.95,34.0,32.82,23.02
2018,11,13,16,0,0.0,32.0,1.0,8.8,32.0,30.89,21.23
2018,11,13,16,15,0.0,25.0,1.0,8.55,25.0,24.12,15.16
2018,11,13,16,30,0.0,18.0,1.0,8.3,18.0,17.36,9.0
2018,11,13,16,45,4.0,12.5,1.0,8.0,12.5,12.15,3.49
2018,11,13,17,0,8.0,7.0,1.0,7.7,7.0,6.88,0.0
2018,11,13,17,15,4.0,3.5,1.15,7.6,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,14,6,45,7.0,1.0,2.55,3.8,1.0,0.0,0.0
2018,11,14,7,0,14.0,2.0,2.6,3.7,2.0,5.45,0.0
2018,11,14,7,15,7.0,7.5,2.65,3.8,7.5,9.35,0.0
2018,11,14,7,30,0.0,13.0,2.7,3.9,13.0,12.53,4.61
2018,11,14,7,45,0.0,19.0,2.8,3.95,19.0,18.33,10.22
2018,11,14,8,0,0.0,25.0,2.9,4.0,25.0,24.12,15.56
2018,11,14,8,15,0.0,38.5,2.95,4.15,38.5,37.17,27.24
2018,11,14,8,30,0.0,52.0,3.0,4.3,52.0,50.24,38.84
2018,11,14,8,45,2.0,74.0,3.1,4.45,74.5,73.51,59.31
2018,11,14,9,0,4.0,96.0,3.2,4.6,97.0,97.42,80.12
2018,11,14,9,15,2.0,78.5,3.2,4.75,79.0,77.42,62.47
2018,11,14,9,30,0.0,61.0,3.2,4.9,61.0,58.95,46.17
2018,11,14,9,45,0.0,80.5,3.25,5.05,80.5,77.86,62.49
2018,11,14,10,0,0.0,100.0,3.3,5.2,100.0,97.46,79.23
2018,11,14,10,15,0.0,99.5,3.25,5.35,99.5,96.79,78.44
2018,11,14,10,30,0.0,99.0,3.2,5.5,99.0,96.18,77.73
2018,11,14,10,45,0.0,104.0,3.2,5.65,104.0,101.12,81.8
2018,11,14,11,0,0.0,109.0,3.2,5.8,109.0,106.06,85.86
2018,11,14,11,15,2.0,129.5,3.15,5.95,130.5,128.07,104.5
2018,11,14,11,30,4.0,150.0,3.1,6.1,152.0,150.16,123.04
2018,11,14,11,45,2.0,145.0,3.0,6.25,146.0,143.47,117.16
2018,11,14,12,0,0.0,140.0,2.9,6.4,140.0,136.86,111.43
2018,11,14,12,15,0.0,119.5,2.9,6.5,119.5,116.27,94.04
2018,11,14,12,30,0.0,99.0,2.9,6.6,99.0,95.94,76.81
2018,11,14,12,45,0.0,100.5,2.85,6.7,100.5,97.41,78.1
2018,11,14,13,0,0.0,102.0,2.8,6.8,102.0,98.88,79.38
2018,11,14,13,15,0.0,101.5,2.8,6.75,101.5,98.38,79.06
2018,11,14,13,30,0.0,101.0,2.8,6.7,101.0,97.88,78.76
2018,11,14,13,45,0.0,106.0,2.75,6.7,106.0,102.79,83.07
2018,11,14,14,0,0.0,111.0,2.7,6.7,111.0,107.68,87.39
2018,11,14,14,15,0.0,99.0,2.65,6.6,99.0,95.9,77.5
2018,11,14,14,30,0.0,87.0,2.6,6.5,87.0,84.18,67.62
2018,11,14,14,45,0.0,83.0,2.55,6.35,83.0,80.28,64.45
2018,11,14,15,0,0.0,79.0,2.5,6.2,79.0,76.38,61.24
2018,11,14,15,15,6.5,71.5,2.4,6.05,73.5,71.1,56.62
2018,11,14,15,30,13.0,64.0,2.3,5.9,68.0,65.19,51.26
2018,11,14,15,45,6.5,42.0,2.2,5.7,44.0,41.91,31.01
2018,11,14,16,0,0.0,20.0,2.1,5.5,20.0,19.29,11.32
2018,11,14,16,15,0.0,15.0,2.05,5.3,15.0,14.46,6.95
2018,11,14,16,30,0.0,10.0,2.0,5.1,10.0,9.64,2.54
2018,11,14,16,45,0.0,7.0,2.0,4.9,7.0,6.74,0.0
2018,11,14,17,0,0.0,4.0,2.0,4.7,4.0,3.93,0.0
2018,11,14,17,15,0.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.25,1.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.7,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.15,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,2.0,4.5,0.9,2.0,0.0,0.0
2018,11,15,7,0,6.0,4.0,4.6,0.9,4.0,5.41,0.0
2018,11,15,7,15,3.0,9.0,4.55,1.0,9.0,9.62,0.0
2018,11,15,7,30,0.0,14.0,4.5,1.1,14.0,13.5,5.37
2018,11,15,7,45,0.0,20.5,4.5,1.15,20.5,19.78,11.58
2018,11,15,8,0,0.0,27.0,4.5,1.2,27.0,26.05,17.44
2018,11,15,8,15,0.0,28.0,4.4,1.3,28.0,27.02,18.48
2018,11,15,8,30,0.0,29.0,4.3,1.4,29.0,27.98,19.42
2018,11,15,8,45,0.0,24.0,4.2,1.45,24.0,23.16,15.11
2018,11,15,9,0,0.0,19.0,4.1,1.5,19.0,18.33,10.78
2018,11,15,9,15,0.0,26.5,3.9,1.6,26.5,25.58,17.22
2018,11,15,9,30,0.0,34.0,3.7,1.7,34.0,32.83,23.62
2018,11,15,9,45,0.0,43.0,3.55,1.75,43.0,41.53,31.28
2018,11,15,10,0,0.0,52.0,3.4,1.8,52.0,50.25,38.88
2018,11,15,10,15,0.0,53.5,3.55,1.9,53.5,51.7,40.06
2018,11,15,10,30,0.0,55.0,3.7,2.0,55.0,53.16,41.25
2018,11,15,10,45,0.0,58.5,3.85,2.05,58.5,56.55,44.15
2018,11,15,11,0,0.0,62.0,4.0,2.1,62.0,59.94,47.04
2018,11,15,11,15,0.0,70.0,4.1,2.1,70.0,67.7,53.76
2018,11,15,11,30,0.0,78.0,4.2,2.1,78.0,75.45,60.46
2018,11,15,11,45,0.0,86.5,4.25,2.1,86.5,83.69,67.59
2018,11,15,12,0,0.0,95.0,4.3,2.1,95.0,92.0,74.77
2018,11,15,12,15,0.0,89.0,4.2,2.1,89.0,86.12,69.67
2018,11,15,12,30,0.0,83.0,4.1,2.1,83.0,80.3,64.64
2018,11,15,12,45,0.0,80.0,4.0,2.1,80.0,77.39,62.15
2018,11,15,13,0,0.0,77.0,3.9,2.1,77.0,74.48,59.68
2018,11,15,13,15,0.0,76.5,3.8,2.1,76.5,73.99,59.32
2018,11,15,13,30,0.0,76.0,3.7,2.1,76.0,73.5,58.97
2018,11,15,13,45,0.0,78.5,3.6,2.1,78.5,75.92,61.18
2018,11,15,14,0,0.0,81.0,3.5,2.1,81.0,78.34,63.41
2018,11,15,14,15,0.0,64.5,3.4,2.05,64.5,62.35,49.51
2018,11,15,14,30,0.0,48.0,3.3,2.0,48.0,46.37,35.54
2018,11,15,14,45,105.0,49.0,3.15,1.95,87.0,91.43,74.73
2018,11,15,15,0,210.0,50.0,3.0,1.9,126.0,125.62,102.36
2018,11,15,15,15,442.5,57.5,2.8,1.8,193.5,194.52,154.87
2018,11,15,15,30,675.0,65.0,2.6,1.7,261.0,238.63,181.12
2018,11,15,15,45,616.0,61.0,2.35,1.65,217.0,186.74,133.32
2018,11,15,16,0,557.0,57.0,2.1,1.6,173.0,140.08,92.15
2018,11,15,16,15,469.5,49.5,1.95,1.55,130.5,92.83,55.07
2018,11,15,16,30,382.0,42.0,1.8,1.5,88.0,54.77,30.28
2018,11,15,16,45,244.0,29.0,1.7,1.45,53.5,23.93,11.56
2018,11,15,17,0,106.0,16.0,1.6,1.4,19.0,15.73,0.0
2018,11,15,17,15,53.0,8.0,1.55,1.45,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.25,0.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.1,0.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,45,45.0,4.5,1.75,-4.25,4.5,0.0,0.0
2018,11,16,7,0,90.0,9.0,1.8,-4.2,9.0,30.82,0.0
2018,11,16,7,15,264.5,20.0,1.95,-3.4,40.0,106.85,0.0
2018,11,16,7,30,439.0,31.0,2.1,-2.6,71.0,199.74,146.98
2018,11,16,7,45,535.5,37.5,2.25,-1.85,115.0,259.47,211.01
2018,11,16,8,0,632.0,44.0,2.4,-1.1,159.0,331.58,278.24
2018,11,16,8,15,687.0,49.0,2.45,-0.5,205.0,389.15,331.78
2018,11,16,8,30,742.0,54.0,2.5,0.1,251.0,449.17,385.5
2018,11,16,8,45,775.5,57.5,2.6,0.65,294.0,497.86,428.23
2018,11,16,9,0,809.0,61.0,2.7,1.2,337.0,546.55,469.51
2018,11,16,9,15,834.5,63.5,2.6,1.55,377.0,588.85,503.93
2018,11,16,9,30,860.0,66.0,2.5,1.9,417.0,629.94,536.26
2018,11,16,9,45,877.0,68.0,2.4,2.25,451.5,659.2,558.41
2018,11,16,10,0,894.0,70.0,2.3,2.6,486.0,690.27,580.39
2018,11,16,10,15,902.5,71.5,2.3,3.0,512.5,712.41,595.39
2018,11,16,10,30,911.0,73.0,2.3,3.4,539.0,731.62,608.14
2018,11,16,10,45,917.5,74.5,2.3,3.8,559.5,746.32,617.46
2018,11,16,11,0,924.0,76.0,2.3,4.2,580.0,757.78,624.42
2018,11,16,11,15,927.5,77.5,2.35,4.6,593.0,763.72,627.7
2018,11,16,11,30,931.0,79.0,2.4,5.0,606.0,766.25,628.59
2018,11,16,11,45,931.0,79.5,2.45,5.4,610.5,761.68,624.32
2018,11,16,12,0,931.0,80.0,2.5,5.8,615.0,753.72,617.69
2018,11,16,12,15,923.0,81.5,2.5,6.15,610.0,737.89,605.09
2018,11,16,12,30,915.0,83.0,2.5,6.5,605.0,718.96,590.33
2018,11,16,12,45,919.5,80.5,2.55,6.8,596.5,701.05,576.78
2018,11,16,13,0,924.0,78.0,2.6,7.1,588.0,679.83,559.6
2018,11,16,13,15,909.5,79.0,2.6,7.35,567.5,647.42,533.18
2018,11,16,13,30,895.0,80.0,2.6,7.6,547.0,612.85,504.74
2018,11,16,13,45,893.5,76.0,2.6,7.85,523.5,578.3,475.95
2018,11,16,14,0,892.0,72.0,2.6,8.1,500.0,541.25,444.49
2018,11,16,14,15,877.0,70.0,2.55,8.15,467.5,497.44,406.98
2018,11,16,14,30,862.0,68.0,2.5,8.2,435.0,452.87,367.94
2018,11,16,14,45,841.0,65.0,2.45,8.3,396.5,403.33,323.87
2018,11,16,15,0,820.0,62.0,2.4,8.4,358.0,353.75,278.72
2018,11,16,15,15,777.5,60.0,2.15,8.1,313.5,298.89,228.93
2018,11,16,15,30,735.0,58.0,1.9,7.8,269.0,246.66,181.0
2018,11,16,15,45,701.5,52.5,1.65,7.5,226.5,195.82,134.33
2018,11,16,16,0,668.0,47.0,1.4,7.2,184.0,147.49,91.39
2018,11,16,16,15,557.0,39.0,1.35,6.35,133.5,91.86,49.54
2018,11,16,16,30,446.0,31.0,1.3,5.5,83.0,46.36,21.11
2018,11,16,16,45,283.0,21.5,1.25,4.6,49.0,16.5,5.62
2018,11,16,17,0,120.0,12.0,1.2,3.7,15.0,11.8,0.0
2018,11,16,17,15,60.0,6.0,1.25,3.5,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,-1.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,17,6,45,35.0,3.5,1.0,-1.05,3.5,0.0,0.0
2018,11,17,7,0,70.0,7.0,1.0,-0.9,7.0,23.8,0.0
2018,11,17,7,15,240.0,18.5,1.2,-0.15,36.5,97.08,0.0
2018,11,17,7,30,410.0,30.0,1.4,0.6,66.0,187.8,133.75
2018,11,17,7,45,507.0,37.5,1.6,1.35,109.0,251.28,201.0
2018,11,17,8,0,604.0,45.0,1.8,2.1,152.0,318.77,263.39
2018,11,17,8,15,662.5,50.0,1.8,2.7,197.5,376.76,316.27
2018,11,17,8,30,721.0,55.0,1.8,3.3,243.0,437.46,369.48
2018,11,17,8,45,758.5,58.0,1.8,3.9,286.5,486.89,411.66
2018,11,17,9,0,796.0,61.0,1.8,4.5,330.0,536.62,452.5
2018,11,17,9,15,823.0,63.5,1.85,5.15,370.0,579.36,486.56
2018,11,17,9,30,850.0,66.0,1.9,5.8,410.0,621.0,518.74
2018,11,17,9,45,869.0,67.5,2.0,6.45,444.5,650.71,541.32
2018,11,17,10,0,888.0,69.0,2.1,7.1,479.0,682.32,564.1
2018,11,17,10,15,900.0,70.0,2.05,7.65,506.5,706.19,579.48
2018,11,17,10,30,912.0,71.0,2.0,8.2,534.0,727.25,592.64
2018,11,17,10,45,920.5,72.0,1.95,8.7,555.0,742.84,601.76
2018,11,17,11,0,929.0,73.0,1.9,9.2,576.0,755.22,608.56
2018,11,17,11,15,933.5,73.5,1.8,9.6,589.0,760.82,610.23
2018,11,17,11,30,938.0,74.0,1.7,10.0,602.0,762.99,609.55
2018,11,17,11,45,939.0,74.5,1.6,10.4,607.0,759.2,604.66
2018,11,17,12,0,940.0,75.0,1.5,10.8,612.0,751.97,597.48
2018,11,17,12,15,938.0,74.5,1.4,11.05,608.0,738.12,586.01
2018,11,17,12,30,936.0,74.0,1.3,11.3,604.0,720.99,572.36
2018,11,17,12,45,932.5,73.5,1.15,11.6,593.5,699.67,555.19
2018,11,17,13,0,929.0,73.0,1.0,11.9,583.0,675.33,534.79
2018,11,17,13,15,922.0,72.0,0.9,12.05,564.5,645.38,510.81
2018,11,17,13,30,915.0,71.0,0.8,12.2,546.0,612.87,484.66
2018,11,17,13,45,904.5,69.5,0.75,12.35,520.0,575.5,455.01
2018,11,17,14,0,894.0,68.0,0.7,12.5,494.0,536.17,423.28
2018,11,17,14,15,878.5,66.5,0.7,12.5,462.0,492.71,388.28
2018,11,17,14,30,863.0,65.0,0.7,12.5,430.0,448.13,351.39
2018,11,17,14,45,841.0,62.5,0.7,12.5,392.0,399.2,310.06
2018,11,17,15,0,819.0,60.0,0.7,12.5,354.0,349.93,267.26
2018,11,17,15,15,786.0,57.0,0.65,12.25,311.0,297.14,220.89
2018,11,17,15,30,753.0,54.0,0.6,12.0,268.0,246.07,175.25
2018,11,17,15,45,703.5,49.5,0.55,11.7,223.0,192.21,128.11
2018,11,17,16,0,654.0,45.0,0.5,11.4,178.0,142.48,85.92
2018,11,17,16,15,572.0,39.0,0.55,10.9,134.0,92.62,48.62
2018,11,17,16,30,490.0,33.0,0.6,10.4,90.0,51.24,23.66
2018,11,17,16,45,329.5,24.0,0.7,9.9,54.5,19.08,6.54
2018,11,17,17,0,169.0,15.0,0.8,9.4,19.0,14.74,0.0
2018,11,17,17,15,84.5,7.5,0.85,9.05,9.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,26.0,3.0,0.8,1.85,3.0,0.0,0.0
2018,11,18,7,0,52.0,6.0,0.8,1.7,6.0,5.9,0.0
2018,11,18,7,15,198.0,18.5,0.85,2.25,33.0,74.3,0.0
2018,11,18,7,30,344.0,31.0,0.9,2.8,60.0,165.09,113.76
2018,11,18,7,45,415.0,40.0,0.95,3.3,97.0,217.92,172.25
2018,11,18,8,0,486.0,49.0,1.0,3.8,134.0,275.77,225.6
2018,11,18,8,15,457.0,63.0,1.0,4.2,160.5,298.02,248.32
2018,11,18,8,30,428.0,77.0,1.0,4.6,187.0,314.74,264.82
2018,11,18,8,45,409.0,94.5,0.95,5.0,214.5,339.65,286.39
2018,11,18,9,0,390.0,112.0,0.9,5.4,242.0,361.82,304.48
2018,11,18,9,15,341.5,133.5,0.85,5.95,257.0,360.21,302.13
2018,11,18,9,30,293.0,155.0,0.8,6.5,272.0,362.8,302.62
2018,11,18,9,45,342.0,162.0,0.8,7.05,310.0,408.1,338.65
2018,11,18,10,0,391.0,169.0,0.8,7.6,348.0,462.81,380.65
2018,11,18,10,15,333.5,189.5,0.8,8.15,348.5,443.74,363.16
2018,11,18,10,30,276.0,210.0,0.8,8.7,349.0,429.81,350.1
2018,11,18,10,45,233.5,225.0,0.8,9.25,346.0,409.74,332.72
2018,11,18,11,0,191.0,240.0,0.8,9.8,343.0,396.12,320.22
2018,11,18,11,15,278.0,233.0,0.9,10.25,386.5,457.53,369.17
2018,11,18,11,30,365.0,226.0,1.0,10.7,430.0,510.39,410.23
2018,11,18,11,45,415.5,215.0,1.1,11.15,449.5,538.36,431.41
2018,11,18,12,0,466.0,204.0,1.2,11.6,469.0,557.12,445.91
2018,11,18,12,15,607.5,163.5,1.2,11.85,507.0,607.57,485.3
2018,11,18,12,30,749.0,123.0,1.2,12.1,545.0,649.62,517.35
2018,11,18,12,45,755.0,119.5,1.25,12.35,538.0,634.15,505.07
2018,11,18,13,0,761.0,116.0,1.3,12.6,531.0,615.86,491.11
2018,11,18,13,15,722.5,120.5,1.3,12.7,504.5,576.1,460.29
2018,11,18,13,30,684.0,125.0,1.3,12.8,478.0,535.95,428.96
2018,11,18,13,45,736.5,107.0,1.3,12.9,470.5,522.58,418.23
2018,11,18,14,0,789.0,89.0,1.3,13.0,463.0,503.36,402.07
2018,11,18,14,15,759.5,88.5,1.25,12.95,429.0,457.82,364.65
2018,11,18,14,30,730.0,88.0,1.2,12.9,395.0,412.5,326.8
2018,11,18,14,45,515.5,109.0,1.15,12.85,316.0,314.98,248.75
2018,11,18,15,0,301.0,130.0,1.1,12.8,237.0,234.49,184.86
2018,11,18,15,15,295.0,113.5,1.0,12.45,208.0,200.97,156.02
2018,11,18,15,30,289.0,97.0,0.9,12.1,179.0,167.68,126.69
2018,11,18,15,45,245.0,83.0,0.8,11.7,144.0,129.43,94.55
2018,11,18,16,0,201.0,69.0,0.7,11.3,109.0,95.46,66.68
2018,11,18,16,15,279.0,52.0,0.75,10.9,92.5,74.4,45.63
2018,11,18,16,30,357.0,35.0,0.8,10.5,76.0,45.51,22.57
2018,11,18,16,45,235.0,24.0,0.85,10.05,46.0,19.19,5.94
2018,11,18,17,0,113.0,13.0,0.9,9.6,16.0,12.78,0.0
2018,11,18,17,15,56.5,6.5,0.95,9.3,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,13.0,2.0,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,26.0,4.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,59.5,16.5,0.8,5.3,20.5,32.92,0.0
2018,11,19,7,30,93.0,29.0,0.8,5.7,37.0,73.17,47.01
2018,11,19,7,45,152.5,45.0,0.85,6.05,67.0,118.11,91.87
2018,11,19,8,0,212.0,61.0,0.9,6.4,97.0,166.84,135.47
2018,11,19,8,15,310.0,70.0,0.9,6.7,140.0,236.15,195.61
2018,11,19,8,30,408.0,79.0,0.9,7.0,183.0,306.07,255.34
2018,11,19,8,45,305.5,105.0,0.9,7.25,190.5,288.17,241.19
2018,11,19,9,0,203.0,131.0,0.9,7.5,198.0,269.85,225.62
2018,11,19,9,15,409.0,116.5,0.8,7.9,272.0,388.01,323.71
2018,11,19,9,30,615.0,102.0,0.7,8.3,346.0,513.41,422.22
2018,11,19,9,45,546.5,125.0,0.55,8.7,355.5,505.48,411.9
2018,11,19,10,0,478.0,148.0,0.4,9.1,365.0,496.22,401.57
2018,11,19,10,15,611.0,127.0,0.5,9.6,421.5,574.44,462.46
2018,11,19,10,30,744.0,106.0,0.6,10.1,478.0,651.21,519.87
2018,11,19,10,45,792.0,97.5,0.7,10.55,508.0,679.67,539.91
2018,11,19,11,0,840.0,89.0,0.8,11.0,538.0,708.67,560.25
2018,11,19,11,15,845.5,90.0,1.0,11.6,551.0,715.16,565.34
2018,11,19,11,30,851.0,91.0,1.2,12.2,564.0,718.51,568.36
2018,11,19,11,45,793.5,109.0,1.4,12.75,553.0,692.51,550.1
2018,11,19,12,0,736.0,127.0,1.6,13.3,542.0,666.2,530.39
2018,11,19,12,15,807.5,105.5,1.7,13.65,559.0,680.33,541.98
2018,11,19,12,30,879.0,84.0,1.8,14.0,576.0,688.79,548.59
2018,11,19,12,45,882.5,81.0,1.85,14.35,567.5,670.52,534.39
2018,11,19,13,0,886.0,78.0,1.9,14.7,559.0,649.13,517.65
2018,11,19,13,15,879.5,76.5,1.95,14.85,541.0,620.21,495.28
2018,11,19,13,30,873.0,75.0,2.0,15.0,523.0,588.83,470.64
2018,11,19,13,45,730.0,103.5,2.05,15.2,465.5,513.88,411.22
2018,11,19,14,0,587.0,132.0,2.1,15.4,408.0,442.88,354.42
2018,11,19,14,15,639.0,111.5,2.05,15.35,393.5,422.98,337.57
2018,11,19,14,30,691.0,91.0,2.0,15.3,379.0,397.38,314.87
2018,11,19,14,45,715.5,80.0,1.95,15.25,354.5,364.81,285.54
2018,11,19,15,0,740.0,69.0,1.9,15.2,330.0,329.06,252.46
2018,11,19,15,15,685.5,66.0,1.7,14.7,285.0,273.14,203.99
2018,11,19,15,30,631.0,63.0,1.5,14.2,240.0,221.61,158.96
2018,11,19,15,45,579.5,56.5,1.3,13.65,197.5,171.61,115.6
2018,11,19,16,0,528.0,50.0,1.1,13.1,155.0,126.11,77.47
2018,11,19,16,15,437.0,42.5,1.1,12.2,114.5,80.72,44.18
2018,11,19,16,30,346.0,35.0,1.1,11.3,74.0,44.75,22.21
2018,11,19,16,45,217.0,23.5,1.15,10.45,44.0,18.8,4.97
2018,11,19,17,0,88.0,12.0,1.2,9.6,14.0,11.8,0.0
2018,11,19,17,15,44.0,6.0,1.25,9.4,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
