Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.3,6.7,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.3,6.7,3.0,0.0,0.0
2018,11,20,7,15,51.5,15.5,1.5,7.3,19.0,29.55,0.0
2018,11,20,7,30,90.0,28.0,1.7,7.9,35.0,70.21,42.76
2018,11,20,7,45,234.0,39.5,1.9,8.5,74.5,147.33,113.77
2018,11,20,8,0,378.0,51.0,2.1,9.1,114.0,230.36,185.72
2018,11,20,8,15,385.5,63.0,2.3,9.6,144.0,261.0,214.84
2018,11,20,8,30,393.0,75.0,2.5,10.1,174.0,292.74,243.72
2018,11,20,8,45,455.0,84.0,2.7,10.6,218.0,349.18,292.04
2018,11,20,9,0,517.0,93.0,2.9,11.1,262.0,411.6,344.0
2018,11,20,9,15,624.0,89.0,3.05,11.5,317.5,486.02,405.11
2018,11,20,9,30,731.0,85.0,3.2,11.9,373.0,564.04,467.69
2018,11,20,9,45,764.5,85.5,3.3,12.25,409.5,600.29,495.92
2018,11,20,10,0,798.0,86.0,3.4,12.6,446.0,638.31,525.12
2018,11,20,10,15,729.5,107.0,3.4,12.75,451.0,631.09,517.6
2018,11,20,10,30,661.0,128.0,3.4,12.9,456.0,616.01,504.2
2018,11,20,10,45,686.0,128.0,3.4,13.05,480.5,639.36,521.86
2018,11,20,11,0,711.0,128.0,3.4,13.2,505.0,660.52,537.45
2018,11,20,11,15,798.0,108.5,3.35,13.3,541.5,699.33,567.1
2018,11,20,11,30,885.0,89.0,3.3,13.4,578.0,738.22,595.22
2018,11,20,11,45,886.0,89.5,3.3,13.55,583.0,734.55,591.6
2018,11,20,12,0,887.0,90.0,3.3,13.7,588.0,727.6,585.99
2018,11,20,12,15,888.5,89.5,3.25,13.7,586.0,716.66,577.66
2018,11,20,12,30,890.0,89.0,3.2,13.7,584.0,702.5,566.9
2018,11,20,12,45,889.0,87.0,3.2,13.75,574.0,681.91,550.77
2018,11,20,13,0,888.0,85.0,3.2,13.8,564.0,658.33,532.18
2018,11,20,13,15,880.5,84.0,3.2,13.75,546.0,629.01,509.05
2018,11,20,13,30,873.0,83.0,3.2,13.7,528.0,597.28,483.65
2018,11,20,13,45,861.0,81.5,3.15,13.65,502.5,560.32,453.54
2018,11,20,14,0,849.0,80.0,3.1,13.6,477.0,521.63,421.43
2018,11,20,14,15,832.5,77.5,3.05,13.45,445.0,478.26,385.05
2018,11,20,14,30,816.0,75.0,3.0,13.3,413.0,434.0,347.04
2018,11,20,14,45,793.5,71.5,2.9,13.1,376.0,385.74,304.89
2018,11,20,15,0,771.0,68.0,2.8,12.9,339.0,337.67,261.91
2018,11,20,15,15,738.5,64.5,2.6,12.4,298.0,287.1,216.46
2018,11,20,15,30,706.0,61.0,2.4,11.9,257.0,238.28,172.02
2018,11,20,15,45,655.0,55.0,2.15,11.4,212.5,184.49,124.51
2018,11,20,16,0,604.0,49.0,1.9,10.9,168.0,135.77,82.98
2018,11,20,16,15,521.0,42.0,1.8,10.0,125.5,87.74,47.06
2018,11,20,16,30,438.0,35.0,1.7,9.1,83.0,48.2,23.01
2018,11,20,16,45,289.0,24.0,1.65,8.2,49.5,19.46,4.63
2018,11,20,17,0,140.0,13.0,1.6,7.3,16.0,12.78,0.0
2018,11,20,17,15,70.0,6.5,1.6,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,6,45,17.5,2.0,0.9,-1.25,1.5,0.0,0.0
2018,11,21,7,0,35.0,4.0,0.9,-1.3,3.0,0.0,0.0
2018,11,21,7,15,215.5,15.5,0.95,-0.55,30.0,74.59,0.0
2018,11,21,7,30,396.0,27.0,1.0,0.2,57.0,172.2,106.59
2018,11,21,7,45,500.5,34.5,1.05,0.95,99.0,239.74,188.22
2018,11,21,8,0,605.0,42.0,1.1,1.7,141.0,308.63,251.96
2018,11,21,8,15,667.5,46.0,1.2,2.4,186.0,366.6,305.0
2018,11,21,8,30,730.0,50.0,1.3,3.1,231.0,427.5,358.66
2018,11,21,8,45,769.5,53.5,1.4,3.75,275.0,478.32,402.42
2018,11,21,9,0,809.0,57.0,1.5,4.4,319.0,529.6,445.03
2018,11,21,9,15,836.5,59.5,1.55,4.9,359.0,572.68,479.74
2018,11,21,9,30,864.0,62.0,1.6,5.4,399.0,610.76,509.67
2018,11,21,9,45,883.5,63.0,1.6,5.95,433.5,644.32,534.79
2018,11,21,10,0,903.0,64.0,1.6,6.5,468.0,675.84,557.39
2018,11,21,10,15,915.5,65.0,1.7,7.0,496.0,700.29,574.38
2018,11,21,10,30,928.0,66.0,1.8,7.5,524.0,721.92,589.24
2018,11,21,10,45,934.0,67.0,1.85,7.95,544.0,735.99,598.16
2018,11,21,11,0,940.0,68.0,1.9,8.4,564.0,746.8,604.78
2018,11,21,11,15,944.5,68.5,2.0,8.8,577.0,752.6,608.35
2018,11,21,11,30,949.0,69.0,2.1,9.2,590.0,754.97,609.53
2018,11,21,11,45,951.5,69.0,2.2,9.6,595.5,751.87,606.82
2018,11,21,12,0,954.0,69.0,2.3,10.0,601.0,745.3,601.69
2018,11,21,12,15,953.0,68.5,2.35,10.25,598.0,732.3,591.9
2018,11,21,12,30,952.0,68.0,2.4,10.5,595.0,715.96,579.76
2018,11,21,12,45,947.0,67.0,2.45,10.8,583.0,693.19,562.66
2018,11,21,13,0,942.0,66.0,2.5,11.1,571.0,667.42,542.13
2018,11,21,13,15,935.0,65.5,2.45,11.2,553.0,638.12,518.46
2018,11,21,13,30,928.0,65.0,2.4,11.3,535.0,606.21,492.4
2018,11,21,13,45,917.0,63.5,2.35,11.45,509.0,568.62,461.38
2018,11,21,14,0,906.0,62.0,2.3,11.6,483.0,529.07,428.2
2018,11,21,14,15,888.5,60.5,2.2,11.6,450.5,484.72,390.55
2018,11,21,14,30,871.0,59.0,2.1,11.6,418.0,439.39,351.22
2018,11,21,14,45,848.5,57.0,2.0,11.55,380.5,390.88,308.48
2018,11,21,15,0,826.0,55.0,1.9,11.5,343.0,342.38,264.75
2018,11,21,15,15,794.0,52.0,1.65,11.05,301.0,289.99,217.37
2018,11,21,15,30,762.0,49.0,1.4,10.6,259.0,239.32,170.97
2018,11,21,15,45,712.0,45.0,1.15,10.15,214.5,185.99,123.48
2018,11,21,16,0,662.0,41.0,0.9,9.7,170.0,136.77,81.35
2018,11,21,16,15,579.5,35.5,0.95,8.85,127.0,87.55,44.69
2018,11,21,16,30,497.0,30.0,1.0,8.0,84.0,46.74,20.56
2018,11,21,16,45,333.5,21.5,1.05,7.1,50.0,17.03,2.65
2018,11,21,17,0,170.0,13.0,1.1,6.2,16.0,12.78,0.0
2018,11,21,17,15,85.0,6.5,1.1,5.95,8.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,0.95,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,0.9,-0.6,2.0,0.0,0.0
2018,11,22,7,15,120.0,16.5,1.1,0.2,24.5,48.95,0.0
2018,11,22,7,30,226.0,31.0,1.3,1.0,47.0,121.94,70.6
2018,11,22,7,45,327.0,42.5,1.5,1.8,85.0,182.81,143.31
2018,11,22,8,0,428.0,54.0,1.7,2.6,123.0,251.17,205.82
2018,11,22,8,15,495.0,62.5,1.85,3.25,165.5,308.79,258.23
2018,11,22,8,30,562.0,71.0,2.0,3.9,208.0,370.22,312.56
2018,11,22,8,45,606.0,77.0,2.15,4.55,249.5,420.26,356.09
2018,11,22,9,0,650.0,83.0,2.3,5.2,291.0,471.44,399.26
2018,11,22,9,15,682.5,87.0,2.4,5.75,329.5,514.36,434.58
2018,11,22,9,30,715.0,91.0,2.5,6.3,368.0,556.89,468.68
2018,11,22,9,45,738.0,94.0,2.55,6.8,401.5,591.47,495.58
2018,11,22,10,0,761.0,97.0,2.6,7.3,435.0,624.52,520.72
2018,11,22,10,15,776.5,99.5,2.5,7.7,462.5,650.12,539.06
2018,11,22,10,30,792.0,102.0,2.4,8.1,490.0,673.41,555.25
2018,11,22,10,45,802.0,104.0,2.35,8.45,510.5,687.12,564.3
2018,11,22,11,0,812.0,106.0,2.3,8.8,531.0,700.8,572.97
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.0,707.08,576.22
2018,11,22,11,30,824.0,107.0,2.2,9.3,557.0,710.32,577.35
2018,11,22,11,45,826.5,107.5,2.1,9.6,562.5,708.0,574.03
2018,11,22,12,0,829.0,108.0,2.0,9.9,568.0,702.6,568.41
2018,11,22,12,15,844.5,101.0,1.95,10.05,568.0,694.95,561.95
2018,11,22,12,30,860.0,94.0,1.9,10.2,568.0,683.86,552.85
2018,11,22,12,45,878.5,85.5,1.8,10.4,562.0,669.56,540.85
2018,11,22,13,0,897.0,77.0,1.7,10.6,556.0,649.24,524.25
2018,11,22,13,15,888.5,76.5,1.65,10.65,538.0,620.2,501.02
2018,11,22,13,30,880.0,76.0,1.6,10.7,520.0,588.76,475.66
2018,11,22,13,45,867.0,75.0,1.5,10.8,494.5,553.53,446.5
2018,11,22,14,0,854.0,74.0,1.4,10.9,469.0,514.93,414.24
2018,11,22,14,15,836.5,72.0,1.45,10.8,437.5,471.7,378.72
2018,11,22,14,30,819.0,70.0,1.5,10.7,406.0,427.64,341.46
2018,11,22,14,45,793.0,67.5,1.55,10.6,368.5,379.2,299.66
2018,11,22,15,0,767.0,65.0,1.6,10.5,331.0,331.22,257.1
2018,11,22,15,15,730.5,61.5,1.5,10.05,289.5,279.92,211.22
2018,11,22,15,30,694.0,58.0,1.4,9.6,248.0,230.74,166.66
2018,11,22,15,45,638.5,53.0,1.3,9.15,204.5,177.97,120.19
2018,11,22,16,0,583.0,48.0,1.2,8.7,161.0,130.66,80.06
2018,11,22,16,15,492.5,41.0,1.2,7.85,119.0,83.32,44.93
2018,11,22,16,30,402.0,34.0,1.2,7.0,77.0,45.25,21.82
2018,11,22,16,45,257.0,23.5,1.2,6.15,46.0,19.16,2.83
2018,11,22,17,0,112.0,13.0,1.2,5.3,15.0,12.78,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.55,-2.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,-2.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.45,-2.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.4,-2.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.35,-2.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-2.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,45,10.0,1.5,2.3,-3.3,1.0,0.0,0.0
2018,11,23,7,0,20.0,3.0,2.3,-3.3,2.0,0.0,0.0
2018,11,23,7,15,155.5,16.0,2.5,-2.95,25.5,57.75,0.0
2018,11,23,7,30,291.0,29.0,2.7,-2.6,49.0,136.15,73.71
2018,11,23,7,45,341.5,34.5,2.9,-2.3,75.5,179.59,142.19
2018,11,23,8,0,392.0,40.0,3.1,-2.0,102.0,220.63,184.01
2018,11,23,8,15,263.0,47.0,3.1,-1.55,94.0,183.22,156.33
2018,11,23,8,30,134.0,54.0,3.1,-1.1,86.0,130.32,111.56
2018,11,23,8,45,67.0,73.0,3.05,-0.7,89.0,115.67,98.66
2018,11,23,9,0,0.0,92.0,3.0,-0.3,92.0,91.67,76.41
2018,11,23,9,15,1.5,110.5,2.95,0.15,111.0,111.62,93.86
2018,11,23,9,30,3.0,129.0,2.9,0.6,130.0,131.64,111.08
2018,11,23,9,45,5.5,141.5,2.85,1.0,144.0,145.78,123.03
2018,11,23,10,0,8.0,154.0,2.8,1.4,158.0,160.04,134.98
2018,11,23,10,15,9.0,162.5,2.75,1.8,167.0,169.07,142.29
2018,11,23,10,30,10.0,171.0,2.7,2.2,176.0,178.16,149.61
2018,11,23,10,45,24.0,190.0,2.65,2.6,202.5,207.55,174.51
2018,11,23,11,0,38.0,209.0,2.6,3.0,229.0,244.45,205.34
2018,11,23,11,15,35.0,212.0,2.5,3.4,230.5,244.65,204.74
2018,11,23,11,30,32.0,215.0,2.4,3.8,232.0,244.81,204.25
2018,11,23,11,45,35.0,219.0,2.35,4.15,238.0,250.22,208.43
2018,11,23,12,0,38.0,223.0,2.3,4.5,244.0,255.5,212.48
2018,11,23,12,15,38.0,221.5,2.2,4.75,242.5,252.62,209.79
2018,11,23,12,30,38.0,220.0,2.1,5.0,241.0,249.69,207.13
2018,11,23,12,45,49.0,222.5,2.05,5.3,249.0,258.07,214.08
2018,11,23,13,0,60.0,225.0,2.0,5.6,257.0,265.83,220.44
2018,11,23,13,15,64.0,219.5,1.95,5.7,252.5,260.23,215.85
2018,11,23,13,30,68.0,214.0,1.9,5.8,248.0,254.29,211.01
2018,11,23,13,45,69.0,203.5,1.85,5.95,236.5,241.17,200.13
2018,11,23,14,0,70.0,193.0,1.8,6.1,225.0,227.9,189.09
2018,11,23,14,15,96.0,183.0,1.8,6.0,224.0,226.67,188.28
2018,11,23,14,30,122.0,173.0,1.8,5.9,223.0,225.57,187.16
2018,11,23,14,45,119.0,157.5,1.85,5.8,202.5,202.66,167.61
2018,11,23,15,0,116.0,142.0,1.9,5.7,182.0,179.89,147.94
2018,11,23,15,15,116.0,125.0,1.75,5.35,161.0,156.72,127.6
2018,11,23,15,30,116.0,108.0,1.6,5.0,140.0,133.51,106.88
2018,11,23,15,45,95.0,90.0,1.45,4.65,113.0,105.21,82.42
2018,11,23,16,0,74.0,72.0,1.3,4.3,86.0,79.11,60.05
2018,11,23,16,15,53.5,55.0,1.25,3.8,63.5,56.28,40.78
2018,11,23,16,30,33.0,38.0,1.2,3.3,41.0,36.51,23.94
2018,11,23,16,45,19.5,22.5,1.2,2.75,24.0,20.69,2.63
2018,11,23,17,0,6.0,7.0,1.2,2.2,7.0,6.88,0.0
2018,11,23,17,15,3.0,3.5,1.3,2.1,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,0.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,0.4,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.55,1.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,24,6,45,4.5,1.0,1.35,2.05,1.0,0.0,0.0
2018,11,24,7,0,9.0,2.0,1.0,2.1,2.0,0.0,0.0
2018,11,24,7,15,9.0,10.0,0.9,2.35,10.5,12.24,0.0
2018,11,24,7,30,9.0,18.0,0.8,2.6,19.0,21.13,5.89
2018,11,24,7,45,6.5,32.0,0.7,2.85,33.0,34.43,23.35
2018,11,24,8,0,4.0,46.0,0.6,3.1,47.0,48.05,36.22
2018,11,24,8,15,15.5,63.5,0.7,3.5,67.0,75.08,60.3
2018,11,24,8,30,27.0,81.0,0.8,3.9,87.0,100.02,82.4
2018,11,24,8,45,40.0,89.0,0.9,4.3,100.5,114.8,95.53
2018,11,24,9,0,53.0,97.0,1.0,4.7,114.0,130.75,109.51
2018,11,24,9,15,35.5,94.5,0.9,5.05,106.5,117.96,98.08
2018,11,24,9,30,18.0,92.0,0.8,5.4,99.0,104.68,86.11
2018,11,24,9,45,10.5,88.5,0.7,5.7,92.5,92.85,75.57
2018,11,24,10,0,3.0,85.0,0.6,6.0,86.0,84.4,67.9
2018,11,24,10,15,9.5,106.5,0.85,6.05,111.0,110.55,90.37
2018,11,24,10,30,16.0,128.0,1.1,6.1,136.0,137.01,112.81
2018,11,24,10,45,11.5,126.0,1.35,6.15,132.0,131.69,108.0
2018,11,24,11,0,7.0,124.0,1.6,6.2,128.0,126.36,103.26
2018,11,24,11,15,3.5,99.0,1.8,6.1,101.0,98.56,79.53
2018,11,24,11,30,0.0,74.0,2.0,6.0,74.0,71.57,56.34
2018,11,24,11,45,0.0,69.0,2.2,5.9,69.0,66.72,52.2
2018,11,24,12,0,0.0,64.0,2.4,5.8,64.0,61.88,48.04
2018,11,24,12,15,0.0,70.5,2.35,5.75,70.5,68.18,53.48
2018,11,24,12,30,0.0,77.0,2.3,5.7,77.0,74.47,58.92
2018,11,24,12,45,47.5,98.5,2.25,5.6,123.5,131.91,109.4
2018,11,24,13,0,95.0,120.0,2.2,5.5,170.0,182.41,153.07
2018,11,24,13,15,187.5,138.5,2.1,5.55,233.5,258.23,217.69
2018,11,24,13,30,280.0,157.0,2.0,5.6,297.0,323.99,272.1
2018,11,24,13,45,190.5,155.0,1.85,5.65,248.0,263.84,220.58
2018,11,24,14,0,101.0,153.0,1.7,5.7,199.0,205.77,171.22
2018,11,24,14,15,255.0,124.5,1.7,5.7,230.5,246.81,205.97
2018,11,24,14,30,409.0,96.0,1.7,5.7,262.0,275.28,227.77
2018,11,24,14,45,479.5,91.0,1.7,5.7,268.0,280.46,228.76
2018,11,24,15,0,550.0,86.0,1.7,5.7,274.0,276.56,220.92
2018,11,24,15,15,600.0,75.5,1.7,5.65,257.0,253.64,196.37
2018,11,24,15,30,650.0,65.0,1.7,5.6,240.0,224.96,165.85
2018,11,24,15,45,591.5,59.5,1.65,5.55,197.5,174.18,120.51
2018,11,24,16,0,533.0,54.0,1.6,5.5,155.0,128.54,81.46
2018,11,24,16,15,442.5,45.5,1.5,5.35,114.0,82.61,46.87
2018,11,24,16,30,352.0,37.0,1.4,5.2,73.0,46.04,23.87
2018,11,24,16,45,214.0,24.0,1.3,5.0,42.5,19.89,1.22
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,10.81,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.6,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,14.5,1.3,3.25,23.0,54.14,0.0
2018,11,25,7,30,283.0,26.0,1.3,3.4,44.0,127.83,51.01
2018,11,25,7,45,397.5,35.0,1.3,3.6,82.5,197.89,150.84
2018,11,25,8,0,512.0,44.0,1.3,3.8,121.0,270.63,218.24
2018,11,25,8,15,582.0,49.5,1.25,4.15,164.5,328.49,270.97
2018,11,25,8,30,652.0,55.0,1.2,4.5,208.0,390.36,325.33
2018,11,25,8,45,641.0,64.5,1.15,4.9,238.5,418.84,350.78
2018,11,25,9,0,630.0,74.0,1.1,5.3,269.0,444.69,372.78
2018,11,25,9,15,673.0,78.0,1.0,5.75,310.5,492.72,411.12
2018,11,25,9,30,716.0,82.0,0.9,6.2,352.0,541.07,448.04
2018,11,25,9,45,661.0,99.5,0.85,6.6,366.0,543.13,447.68
2018,11,25,10,0,606.0,117.0,0.8,7.0,380.0,539.95,443.35
2018,11,25,10,15,571.0,133.5,0.75,7.55,393.5,544.36,444.56
2018,11,25,10,30,536.0,150.0,0.7,8.1,407.0,542.86,441.07
2018,11,25,10,45,470.0,173.0,0.65,8.65,405.5,527.23,426.24
2018,11,25,11,0,404.0,196.0,0.6,9.2,404.0,508.23,408.99
2018,11,25,11,15,431.5,195.5,0.75,9.7,422.5,526.83,423.89
2018,11,25,11,30,459.0,195.0,0.9,10.2,441.0,543.85,437.04
2018,11,25,11,45,431.5,204.0,1.0,10.7,437.5,530.91,426.21
2018,11,25,12,0,404.0,213.0,1.1,11.2,434.0,509.83,409.6
2018,11,25,12,15,408.0,211.0,1.2,11.5,433.0,510.76,410.33
2018,11,25,12,30,412.0,209.0,1.3,11.8,432.0,503.39,404.64
2018,11,25,12,45,382.0,211.5,1.4,12.1,415.5,471.67,379.91
2018,11,25,13,0,352.0,214.0,1.5,12.4,399.0,445.91,359.55
2018,11,25,13,15,323.5,211.0,1.55,12.45,377.0,415.42,335.54
2018,11,25,13,30,295.0,208.0,1.6,12.5,355.0,385.43,311.71
2018,11,25,13,45,338.0,189.5,1.6,12.55,350.0,378.53,306.43
2018,11,25,14,0,381.0,171.0,1.6,12.6,345.0,368.07,297.69
2018,11,25,14,15,334.5,165.5,1.55,12.5,310.5,325.37,262.71
2018,11,25,14,30,288.0,160.0,1.5,12.4,276.0,285.39,229.81
2018,11,25,14,45,297.5,143.0,1.45,12.3,253.0,258.45,206.78
2018,11,25,15,0,307.0,126.0,1.4,12.2,230.0,230.23,181.96
2018,11,25,15,15,346.5,106.0,1.25,11.7,210.0,207.89,160.69
2018,11,25,15,30,386.0,86.0,1.1,11.2,190.0,179.62,133.47
2018,11,25,15,45,312.0,71.0,0.95,10.75,145.5,129.87,92.24
2018,11,25,16,0,238.0,56.0,0.8,10.3,101.0,87.36,58.28
2018,11,25,16,15,155.5,40.0,0.85,9.75,66.0,50.76,31.0
2018,11,25,16,30,73.0,24.0,0.9,9.2,31.0,24.31,12.39
2018,11,25,16,45,53.5,15.0,0.95,8.7,18.5,12.83,0.0
2018,11,25,17,0,34.0,6.0,1.0,8.2,6.0,5.9,0.0
2018,11,25,17,15,17.0,3.0,1.0,8.0,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,26,7,15,14.5,5.5,3.15,7.95,6.5,9.21,0.0
2018,11,26,7,30,29.0,11.0,3.1,8.1,13.0,23.95,3.05
2018,11,26,7,45,116.5,24.0,3.1,8.25,40.0,81.66,59.23
2018,11,26,8,0,204.0,37.0,3.1,8.4,67.0,136.44,108.1
2018,11,26,8,15,131.0,41.5,3.2,8.7,63.0,109.01,87.81
2018,11,26,8,30,58.0,46.0,3.3,9.0,59.0,78.11,62.32
2018,11,26,8,45,34.5,70.0,3.4,9.3,78.0,89.74,72.5
2018,11,26,9,0,11.0,94.0,3.5,9.6,97.0,100.2,81.17
2018,11,26,9,15,175.0,107.5,3.6,9.9,172.5,226.81,191.05
2018,11,26,9,30,339.0,121.0,3.7,10.2,248.0,353.44,298.02
2018,11,26,9,45,271.0,113.0,3.8,10.5,220.0,299.69,252.67
2018,11,26,10,0,203.0,105.0,3.9,10.8,192.0,251.09,211.3
2018,11,26,10,15,101.5,85.0,4.05,11.05,128.5,163.59,136.06
2018,11,26,10,30,0.0,65.0,4.2,11.3,65.0,62.83,48.04
2018,11,26,10,45,0.0,68.5,4.4,11.6,68.5,66.23,50.85
2018,11,26,11,0,0.0,72.0,4.6,11.9,72.0,69.62,53.59
2018,11,26,11,15,0.0,86.0,4.75,12.1,86.0,83.19,64.93
2018,11,26,11,30,0.0,100.0,4.9,12.3,100.0,97.08,76.47
2018,11,26,11,45,0.0,99.5,5.05,12.55,99.5,96.54,75.91
2018,11,26,12,0,0.0,99.0,5.2,12.8,99.0,96.02,75.38
2018,11,26,12,15,12.0,135.5,5.3,12.8,142.0,140.61,112.92
2018,11,26,12,30,24.0,172.0,5.4,12.8,185.0,189.57,153.7
2018,11,26,12,45,12.0,120.0,5.45,12.8,126.5,124.54,99.54
2018,11,26,13,0,0.0,68.0,5.5,12.8,68.0,65.75,50.06
2018,11,26,13,15,0.0,75.0,5.5,12.55,75.0,72.53,55.91
2018,11,26,13,30,0.0,82.0,5.5,12.3,82.0,79.31,61.76
2018,11,26,13,45,20.0,104.0,5.5,12.05,113.0,113.31,90.89
2018,11,26,14,0,40.0,126.0,5.5,11.8,144.0,144.59,117.5
2018,11,26,14,15,396.0,103.0,5.4,11.4,263.0,293.0,242.26
2018,11,26,14,30,752.0,80.0,5.3,11.0,382.0,405.43,330.67
2018,11,26,14,45,772.5,71.0,5.15,10.55,356.0,371.33,298.38
2018,11,26,15,0,793.0,62.0,5.0,10.1,330.0,333.76,262.33
2018,11,26,15,15,759.5,58.0,4.7,9.6,289.0,282.1,214.64
2018,11,26,15,30,726.0,54.0,4.4,9.1,248.0,232.21,168.21
2018,11,26,15,45,675.0,49.5,4.1,8.6,204.5,180.53,121.58
2018,11,26,16,0,624.0,45.0,3.8,8.1,161.0,133.09,80.66
2018,11,26,16,15,539.0,38.0,3.5,7.45,119.0,84.76,44.44
2018,11,26,16,30,454.0,31.0,3.2,6.8,77.0,43.59,19.31
2018,11,26,16,45,286.5,20.5,2.95,6.2,44.5,16.42,0.0
2018,11,26,17,0,119.0,10.0,2.7,5.6,12.0,9.83,0.0
2018,11,26,17,15,59.5,5.0,2.75,5.3,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,7,15,12.0,9.5,1.35,-2.0,10.0,12.46,0.0
2018,11,27,7,30,24.0,19.0,1.5,-1.3,20.0,30.42,2.59
2018,11,27,7,45,43.0,36.0,1.7,-0.6,41.0,61.17,44.82
2018,11,27,8,0,62.0,53.0,1.9,0.1,62.0,89.23,71.63
2018,11,27,8,15,317.0,58.0,2.1,0.65,127.5,218.4,184.05
2018,11,27,8,30,572.0,63.0,2.3,1.2,193.0,358.08,304.9
2018,11,27,8,45,674.5,62.5,2.5,1.7,245.5,429.98,367.71
2018,11,27,9,0,777.0,62.0,2.7,2.2,298.0,504.13,431.34
2018,11,27,9,15,806.5,64.5,2.75,2.6,337.5,547.13,467.52
2018,11,27,9,30,836.0,67.0,2.8,3.0,377.0,589.24,502.06
2018,11,27,9,45,855.0,69.5,2.85,3.4,411.5,623.58,529.45
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,655.88,554.6
2018,11,27,10,15,884.5,74.0,2.9,4.1,473.0,679.7,572.54
2018,11,27,10,30,895.0,76.0,2.9,4.4,500.0,700.72,587.58
2018,11,27,10,45,903.0,77.5,2.9,4.7,521.0,712.48,595.1
2018,11,27,11,0,911.0,79.0,2.9,5.0,542.0,725.19,603.48
2018,11,27,11,15,916.5,79.5,2.9,5.2,555.5,731.82,607.47
2018,11,27,11,30,922.0,80.0,2.9,5.4,569.0,735.15,609.11
2018,11,27,11,45,913.5,83.0,2.95,5.65,572.0,728.24,603.22
2018,11,27,12,0,905.0,86.0,3.0,5.9,575.0,721.49,597.68
2018,11,27,12,15,715.5,128.0,3.05,6.0,513.5,630.55,524.52
2018,11,27,12,30,526.0,170.0,3.1,6.1,452.0,535.69,446.95
2018,11,27,12,45,336.5,196.0,3.15,6.2,375.5,424.82,355.35
2018,11,27,13,0,147.0,222.0,3.2,6.3,299.0,321.51,267.94
2018,11,27,13,15,251.0,201.0,3.25,6.3,327.0,361.07,302.44
2018,11,27,13,30,355.0,180.0,3.3,6.3,355.0,389.33,326.43
2018,11,27,13,45,457.0,157.5,3.3,6.25,371.0,412.42,345.3
2018,11,27,14,0,559.0,135.0,3.3,6.2,387.0,423.02,353.08
2018,11,27,14,15,667.5,108.0,3.3,6.05,389.0,425.47,353.2
2018,11,27,14,30,776.0,81.0,3.3,5.9,391.0,415.86,341.93
2018,11,27,14,45,637.5,91.0,3.25,5.75,330.0,339.36,276.46
2018,11,27,15,0,499.0,101.0,3.2,5.6,269.0,271.55,218.56
2018,11,27,15,15,622.5,78.0,3.05,5.15,261.0,261.32,203.3
2018,11,27,15,30,746.0,55.0,2.9,4.7,253.0,237.64,174.2
2018,11,27,15,45,658.5,52.5,2.7,4.25,204.5,180.02,123.41
2018,11,27,16,0,571.0,50.0,2.5,3.8,156.0,129.29,80.93
2018,11,27,16,15,400.5,40.5,2.35,3.1,105.0,73.51,41.24
2018,11,27,16,30,230.0,31.0,2.2,2.4,54.0,35.02,17.85
2018,11,27,16,45,172.5,21.0,2.05,1.65,33.0,16.52,0.0
2018,11,27,17,0,115.0,11.0,1.9,0.9,12.0,10.81,0.0
2018,11,27,17,15,57.5,5.5,2.0,0.7,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.6,-2.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.45,-3.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.25,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.2,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.2,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.65,-5.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.6,-5.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,156.0,11.5,1.9,-4.6,20.0,51.54,0.0
2018,11,28,7,30,312.0,23.0,2.2,-4.1,40.0,129.35,10.72
2018,11,28,7,45,445.5,31.0,2.5,-3.6,80.5,207.16,158.02
2018,11,28,8,0,579.0,39.0,2.8,-3.1,121.0,282.68,232.68
2018,11,28,8,15,648.0,44.5,3.0,-2.7,166.0,342.92,290.62
2018,11,28,8,30,717.0,50.0,3.2,-2.3,211.0,406.66,349.97
2018,11,28,8,45,761.0,53.5,3.35,-1.9,255.0,458.66,397.8
2018,11,28,9,0,805.0,57.0,3.5,-1.5,299.0,511.42,444.73
2018,11,28,9,15,834.0,60.0,3.55,-1.1,339.5,555.43,482.74
2018,11,28,9,30,863.0,63.0,3.6,-0.7,380.0,598.49,518.85
2018,11,28,9,45,883.5,64.5,3.6,-0.35,415.0,629.3,544.11
2018,11,28,10,0,904.0,66.0,3.6,0.0,450.0,661.88,570.08
2018,11,28,10,15,918.5,67.5,3.6,0.4,479.0,688.26,590.26
2018,11,28,10,30,933.0,69.0,3.6,0.8,508.0,711.93,607.2
2018,11,28,10,45,943.5,69.5,3.55,1.2,530.0,728.78,618.45
2018,11,28,11,0,954.0,70.0,3.5,1.6,552.0,742.46,627.25
2018,11,28,11,15,960.0,70.0,3.45,1.9,566.0,749.12,630.86
2018,11,28,11,30,966.0,70.0,3.4,2.2,580.0,752.34,631.97
2018,11,28,11,45,969.5,69.5,3.4,2.55,586.0,749.77,628.86
2018,11,28,12,0,973.0,69.0,3.4,2.9,592.0,743.68,623.23
2018,11,28,12,15,972.5,69.0,3.35,3.1,590.0,731.95,613.48
2018,11,28,12,30,972.0,69.0,3.3,3.3,588.0,716.81,601.26
2018,11,28,12,45,969.0,68.0,3.3,3.55,578.0,695.63,583.57
2018,11,28,13,0,966.0,67.0,3.3,3.8,568.0,671.3,563.1
2018,11,28,13,15,959.5,66.5,3.3,3.9,550.5,642.42,538.97
2018,11,28,13,30,953.0,66.0,3.3,4.0,533.0,610.83,512.24
2018,11,28,13,45,943.0,64.5,3.3,4.1,507.5,573.76,480.58
2018,11,28,14,0,933.0,63.0,3.3,4.2,482.0,534.59,446.49
2018,11,28,14,15,917.5,61.0,3.2,4.15,450.0,490.45,407.53
2018,11,28,14,30,902.0,59.0,3.1,4.1,418.0,445.08,366.6
2018,11,28,14,45,879.5,57.5,3.0,4.05,380.5,396.59,322.11
2018,11,28,15,0,857.0,56.0,2.9,4.0,343.0,348.0,276.53
2018,11,28,15,15,824.5,52.5,2.55,3.4,300.5,294.4,226.42
2018,11,28,15,30,792.0,49.0,2.2,2.8,258.0,242.37,177.27
2018,11,28,15,45,740.5,45.0,1.8,2.2,213.0,188.05,127.44
2018,11,28,16,0,689.0,41.0,1.4,1.6,168.0,137.88,83.45
2018,11,28,16,15,602.0,35.5,1.35,0.65,124.5,87.63,45.42
2018,11,28,16,30,515.0,30.0,1.3,-0.3,81.0,46.22,20.64
2018,11,28,16,45,329.0,20.5,1.25,-1.3,47.0,16.55,0.0
2018,11,28,17,0,143.0,11.0,1.2,-2.3,13.0,10.81,0.0
2018,11,28,17,15,71.5,5.5,1.2,-2.5,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.25,-2.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.65,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,15,143.0,10.5,1.1,-2.5,18.0,46.86,0.0
2018,11,29,7,30,286.0,21.0,1.3,-1.8,36.0,118.37,0.0
2018,11,29,7,45,417.5,28.5,1.45,-1.1,74.0,193.73,144.29
2018,11,29,8,0,549.0,36.0,1.6,-0.4,112.0,266.63,215.91
2018,11,29,8,15,618.5,41.0,1.55,0.2,155.5,324.81,270.45
2018,11,29,8,30,688.0,46.0,1.5,0.8,199.0,386.75,326.21
2018,11,29,8,45,731.5,49.5,1.45,1.35,241.5,437.19,370.71
2018,11,29,9,0,775.0,53.0,1.4,1.9,284.0,488.54,414.15
2018,11,29,9,15,804.5,55.0,1.25,2.5,322.5,530.64,447.82
2018,11,29,9,30,834.0,57.0,1.1,3.1,361.0,568.09,476.42
2018,11,29,9,45,854.0,58.5,1.0,3.7,395.0,601.64,501.03
2018,11,29,10,0,874.0,60.0,0.9,4.3,429.0,633.33,523.24
2018,11,29,10,15,886.0,61.5,0.85,4.85,456.0,657.62,539.6
2018,11,29,10,30,898.0,63.0,0.8,5.4,483.0,679.23,552.91
2018,11,29,10,45,907.0,64.0,0.75,5.9,504.5,695.36,562.12
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,708.42,569.09
2018,11,29,11,15,921.5,65.5,0.8,6.8,539.5,715.28,573.97
2018,11,29,11,30,927.0,66.0,0.9,7.2,553.0,718.84,576.6
2018,11,29,11,45,929.5,66.0,1.0,7.55,559.0,716.41,575.06
2018,11,29,12,0,932.0,66.0,1.1,7.9,565.0,710.61,571.19
2018,11,29,12,15,931.5,66.0,1.2,8.15,563.0,699.45,563.66
2018,11,29,12,30,931.0,66.0,1.3,8.4,561.0,685.02,553.77
2018,11,29,12,45,927.5,65.5,1.45,8.6,551.5,664.94,539.14
2018,11,29,13,0,924.0,65.0,1.6,8.8,542.0,641.87,521.81
2018,11,29,13,15,915.0,64.5,1.65,8.9,524.0,612.68,498.82
2018,11,29,13,30,906.0,64.0,1.7,9.0,506.0,581.05,473.47
2018,11,29,13,45,893.0,63.5,1.75,9.05,481.5,545.04,444.19
2018,11,29,14,0,880.0,63.0,1.8,9.1,457.0,507.25,412.73
2018,11,29,14,15,862.0,62.0,1.75,9.0,426.0,465.08,376.8
2018,11,29,14,30,844.0,61.0,1.7,8.9,395.0,421.98,339.2
2018,11,29,14,45,818.0,59.5,1.65,8.85,358.5,374.89,297.46
2018,11,29,15,0,792.0,58.0,1.6,8.8,322.0,327.66,254.67
2018,11,29,15,15,678.0,62.0,1.45,8.1,268.0,261.19,197.96
2018,11,29,15,30,564.0,66.0,1.3,7.4,214.0,203.33,148.93
2018,11,29,15,45,303.0,64.5,1.1,6.75,142.5,121.46,86.73
2018,11,29,16,0,42.0,63.0,0.9,6.1,71.0,66.18,49.79
2018,11,29,16,15,26.5,46.5,1.0,5.3,51.0,46.51,33.19
2018,11,29,16,30,11.0,30.0,1.1,4.5,31.0,28.74,17.52
2018,11,29,16,45,12.0,17.0,1.15,3.7,17.5,16.1,0.0
2018,11,29,17,0,13.0,4.0,1.2,2.9,4.0,3.93,0.0
2018,11,29,17,15,6.5,2.0,1.25,2.7,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
